Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,18,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.35,8.4,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.15,8.25,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,6,45,17.5,2.5,1.35,4.55,2.0,0.0,0.0
2018,2,12,7,0,35.0,5.0,1.3,5.0,4.0,0.0,0.0
2018,2,12,7,15,87.5,18.0,1.6,5.8,23.5,55.12,0.0
2018,2,12,7,30,140.0,31.0,1.9,6.6,43.0,130.16,90.92
2018,2,12,7,45,219.5,44.5,2.15,7.4,77.0,189.05,153.68
2018,2,12,8,0,299.0,58.0,2.4,8.2,111.0,252.2,210.6
2018,2,12,8,15,366.5,69.0,2.55,8.65,153.0,309.56,261.36
2018,2,12,8,30,434.0,80.0,2.7,9.1,195.0,369.74,313.05
2018,2,12,8,45,547.0,78.0,2.9,9.55,250.0,448.96,379.43
2018,2,12,9,0,660.0,76.0,3.1,10.0,305.0,527.32,443.32
2018,2,12,9,15,733.5,75.0,3.05,10.3,358.5,580.07,484.69
2018,2,12,9,30,807.0,74.0,3.0,10.6,412.0,635.91,527.34
2018,2,12,9,45,854.0,70.5,3.0,10.95,457.0,669.72,552.05
2018,2,12,10,0,901.0,67.0,3.0,11.3,502.0,696.98,570.73
2018,2,12,10,15,914.5,68.5,2.95,11.55,534.5,709.19,577.86
2018,2,12,10,30,928.0,70.0,2.9,11.8,567.0,718.26,582.76
2018,2,12,10,45,937.0,71.0,2.9,12.1,592.5,720.43,582.72
2018,2,12,11,0,946.0,72.0,2.9,12.4,618.0,719.26,580.37
2018,2,12,11,15,951.5,73.0,2.9,12.6,636.0,712.36,573.75
2018,2,12,11,30,957.0,74.0,2.9,12.8,654.0,702.1,564.31
2018,2,12,11,45,960.0,74.5,2.9,13.0,664.0,686.37,550.69
2018,2,12,12,0,963.0,75.0,2.9,13.2,674.0,667.42,534.49
2018,2,12,12,15,961.5,76.0,2.95,13.25,675.5,643.16,514.54
2018,2,12,12,30,960.0,77.0,3.0,13.3,677.0,616.01,492.04
2018,2,12,12,45,956.0,77.5,3.0,13.4,670.5,584.29,465.33
2018,2,12,13,0,952.0,78.0,3.0,13.5,664.0,550.13,436.19
2018,2,12,13,15,946.5,77.0,3.0,13.5,648.5,511.56,403.18
2018,2,12,13,30,941.0,76.0,3.0,13.5,633.0,471.04,367.82
2018,2,12,13,45,933.5,74.5,3.05,13.5,611.0,427.52,329.33
2018,2,12,14,0,926.0,73.0,3.1,13.5,589.0,382.59,288.8
2018,2,12,14,15,914.5,72.0,3.05,13.45,560.0,335.72,245.96
2018,2,12,14,30,903.0,71.0,3.0,13.4,531.0,288.18,202.26
2018,2,12,14,45,887.0,69.0,3.0,13.3,495.5,238.47,157.46
2018,2,12,15,0,871.0,67.0,3.0,13.2,460.0,189.01,114.74
2018,2,12,15,15,848.5,64.5,3.0,13.2,419.0,133.57,71.64
2018,2,12,15,30,826.0,62.0,3.0,13.2,378.0,84.76,42.66
2018,2,12,15,45,793.5,59.0,2.45,12.65,333.0,42.6,32.74
2018,2,12,16,0,761.0,56.0,1.9,12.1,288.0,41.63,32.01
2018,2,12,16,15,712.0,52.0,1.8,11.25,240.5,39.82,30.44
2018,2,12,16,30,663.0,48.0,1.7,10.4,193.0,38.06,28.81
2018,2,12,16,45,583.5,42.0,1.55,9.55,147.0,34.43,25.32
2018,2,12,17,0,504.0,36.0,1.4,8.7,101.0,28.17,19.21
2018,2,12,17,15,353.5,27.0,1.5,8.4,63.0,21.93,11.06
2018,2,12,17,30,203.0,18.0,1.6,8.1,25.0,17.16,0.0
2018,2,12,17,45,101.5,9.0,1.75,7.85,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.85,2.7,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.7,2.35,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,13,6,45,31.0,3.0,1.65,3.45,3.0,0.0,0.0
2018,2,13,7,0,62.0,6.0,1.7,3.9,6.0,5.72,0.0
2018,2,13,7,15,229.5,18.0,1.9,4.65,35.5,117.6,0.0
2018,2,13,7,30,397.0,30.0,2.1,5.4,65.0,251.64,185.04
2018,2,13,7,45,500.5,37.5,2.3,6.15,109.5,325.34,266.95
2018,2,13,8,0,604.0,45.0,2.5,6.9,154.0,399.28,334.18
2018,2,13,8,15,664.5,50.0,2.45,7.55,202.0,456.74,384.59
2018,2,13,8,30,725.0,55.0,2.4,8.2,250.0,515.06,433.27
2018,2,13,8,45,763.5,59.0,2.3,8.9,297.0,559.11,468.13
2018,2,13,9,0,802.0,63.0,2.2,9.6,344.0,602.22,500.64
2018,2,13,9,15,831.0,65.0,2.1,10.3,387.5,635.37,524.16
2018,2,13,9,30,860.0,67.0,2.0,11.0,431.0,666.52,545.27
2018,2,13,9,45,881.0,68.5,1.85,11.75,470.0,684.75,555.1
2018,2,13,10,0,902.0,70.0,1.7,12.5,509.0,705.04,566.08
2018,2,13,10,15,915.0,71.5,1.6,13.0,541.5,716.92,571.54
2018,2,13,10,30,928.0,73.0,1.5,13.5,574.0,725.65,574.74
2018,2,13,10,45,936.0,74.5,1.35,13.95,599.5,727.66,572.75
2018,2,13,11,0,944.0,76.0,1.2,14.4,625.0,726.33,568.44
2018,2,13,11,15,950.0,77.0,1.1,14.7,643.5,719.72,561.07
2018,2,13,11,30,956.0,78.0,1.0,15.0,662.0,709.73,550.94
2018,2,13,11,45,959.0,78.5,0.85,15.25,672.0,693.94,536.12
2018,2,13,12,0,962.0,79.0,0.7,15.5,682.0,674.92,518.91
2018,2,13,12,15,962.5,79.0,0.65,15.65,684.0,650.74,499.36
2018,2,13,12,30,963.0,79.0,0.6,15.8,686.0,623.61,477.45
2018,2,13,12,45,961.5,78.5,0.55,16.0,679.5,592.07,451.95
2018,2,13,13,0,960.0,78.0,0.5,16.2,673.0,557.93,424.11
2018,2,13,13,15,955.0,77.5,0.55,16.25,658.5,519.72,393.87
2018,2,13,13,30,950.0,77.0,0.6,16.3,644.0,479.47,361.16
2018,2,13,13,45,942.0,76.5,0.65,16.35,622.0,436.2,325.15
2018,2,13,14,0,934.0,76.0,0.7,16.4,600.0,391.52,286.97
2018,2,13,14,15,922.0,75.0,0.75,16.3,570.5,343.99,245.85
2018,2,13,14,30,910.0,74.0,0.8,16.2,541.0,295.83,203.55
2018,2,13,14,45,893.5,72.0,0.85,16.1,505.0,245.52,159.76
2018,2,13,15,0,877.0,70.0,0.9,16.0,469.0,195.49,117.65
2018,2,13,15,15,854.5,67.5,0.9,16.0,427.5,139.61,74.84
2018,2,13,15,30,832.0,65.0,0.9,16.0,386.0,90.33,45.43
2018,2,13,15,45,799.5,61.5,0.8,15.25,340.5,44.49,34.06
2018,2,13,16,0,767.0,58.0,0.7,14.5,295.0,43.17,33.09
2018,2,13,16,15,700.0,55.5,0.8,13.8,244.5,42.71,32.74
2018,2,13,16,30,633.0,53.0,0.9,13.1,194.0,38.74,29.13
2018,2,13,16,45,550.5,45.5,1.0,12.35,147.0,34.32,24.96
2018,2,13,17,0,468.0,38.0,1.1,11.6,100.0,29.79,20.45
2018,2,13,17,15,322.0,28.0,1.15,11.3,62.5,22.68,12.02
2018,2,13,17,30,176.0,18.0,1.2,11.0,25.0,17.16,0.0
2018,2,13,17,45,88.0,9.0,1.2,10.7,12.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,14,6,45,28.0,3.5,0.8,6.7,3.5,0.0,0.0
2018,2,14,7,0,56.0,7.0,0.8,6.8,7.0,29.46,0.0
2018,2,14,7,15,211.5,19.0,0.9,7.4,36.0,129.91,0.0
2018,2,14,7,30,367.0,31.0,1.0,8.0,65.0,239.98,178.13
2018,2,14,7,45,436.0,41.0,1.15,8.65,104.5,298.32,242.04
2018,2,14,8,0,505.0,51.0,1.3,9.3,144.0,360.35,297.72
2018,2,14,8,15,557.5,60.0,1.35,9.7,190.0,414.52,344.6
2018,2,14,8,30,610.0,69.0,1.4,10.1,236.0,469.8,390.35
2018,2,14,8,45,681.5,70.0,1.5,10.55,287.0,527.88,437.03
2018,2,14,9,0,753.0,71.0,1.6,11.0,338.0,583.56,480.42
2018,2,14,9,15,752.0,79.5,1.65,11.55,373.5,603.76,494.34
2018,2,14,9,30,751.0,88.0,1.7,12.1,409.0,624.16,508.09
2018,2,14,9,45,469.5,144.5,1.8,12.6,351.0,496.1,404.95
2018,2,14,10,0,188.0,201.0,1.9,13.1,293.0,345.08,281.27
2018,2,14,10,15,117.0,211.5,2.1,13.6,270.0,304.83,247.62
2018,2,14,10,30,46.0,222.0,2.3,14.1,247.0,255.34,205.73
2018,2,14,10,45,61.5,238.5,2.45,14.6,273.5,280.76,225.87
2018,2,14,11,0,77.0,255.0,2.6,15.1,300.0,305.47,244.98
2018,2,14,11,15,199.0,260.0,2.7,15.35,381.0,395.67,317.51
2018,2,14,11,30,321.0,265.0,2.8,15.6,462.0,480.82,383.85
2018,2,14,11,45,373.0,256.5,2.9,15.9,489.0,495.87,394.77
2018,2,14,12,0,425.0,248.0,3.0,16.2,516.0,512.65,407.03
2018,2,14,12,15,620.0,185.0,3.1,16.2,577.5,556.1,441.61
2018,2,14,12,30,815.0,122.0,3.2,16.2,639.0,586.06,464.61
2018,2,14,12,45,805.0,125.5,3.3,16.25,632.0,556.91,440.33
2018,2,14,13,0,795.0,129.0,3.4,16.3,625.0,526.05,414.59
2018,2,14,13,15,846.0,110.5,3.5,16.15,628.0,501.72,393.6
2018,2,14,13,30,897.0,92.0,3.6,16.0,631.0,474.09,368.83
2018,2,14,13,45,905.5,86.5,3.7,15.9,614.5,434.6,333.91
2018,2,14,14,0,914.0,81.0,3.8,15.8,598.0,392.54,295.94
2018,2,14,14,15,904.5,79.0,3.9,15.5,569.5,345.61,253.71
2018,2,14,14,30,895.0,77.0,4.0,15.2,541.0,297.89,210.3
2018,2,14,14,45,878.5,75.0,4.05,14.9,505.0,248.13,165.64
2018,2,14,15,0,862.0,73.0,4.1,14.6,469.0,193.61,118.64
2018,2,14,15,15,838.5,70.5,4.1,14.6,427.5,143.34,79.19
2018,2,14,15,30,815.0,68.0,4.1,14.6,386.0,94.67,48.96
2018,2,14,15,45,783.0,63.5,4.0,13.5,340.0,46.2,35.82
2018,2,14,16,0,751.0,59.0,3.9,12.4,294.0,43.79,33.88
2018,2,14,16,15,682.5,56.5,3.65,11.6,244.0,43.37,33.59
2018,2,14,16,30,614.0,54.0,3.4,10.8,194.0,39.35,29.94
2018,2,14,16,45,552.0,46.0,3.15,10.0,149.5,34.57,25.43
2018,2,14,17,0,490.0,38.0,2.9,9.2,105.0,29.61,20.55
2018,2,14,17,15,345.5,28.5,2.9,8.8,66.5,22.98,12.84
2018,2,14,17,30,201.0,19.0,2.9,8.4,28.0,18.11,0.0
2018,2,14,17,45,100.5,9.5,2.95,8.05,14.0,9.05,0.0
2018,2,14,18,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,3.65,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.15,3.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,15,6,45,50.0,5.0,2.65,3.95,5.0,0.0,0.0
2018,2,15,7,0,100.0,10.0,2.8,4.3,10.0,50.58,0.0
2018,2,15,7,15,272.0,20.5,3.0,4.9,41.5,160.31,0.0
2018,2,15,7,30,444.0,31.0,3.2,5.5,73.0,278.8,214.52
2018,2,15,7,45,545.5,37.5,3.45,6.1,119.5,346.78,287.53
2018,2,15,8,0,647.0,44.0,3.7,6.7,166.0,427.25,360.36
2018,2,15,8,15,707.5,48.5,3.75,7.3,216.0,485.64,412.04
2018,2,15,8,30,768.0,53.0,3.8,7.9,266.0,544.91,462.14
2018,2,15,8,45,809.0,56.0,3.85,8.55,315.0,590.59,499.2
2018,2,15,9,0,850.0,59.0,3.9,9.2,364.0,635.34,534.09
2018,2,15,9,15,875.5,61.0,4.0,9.8,408.5,662.36,554.23
2018,2,15,9,30,901.0,63.0,4.1,10.4,453.0,692.1,575.18
2018,2,15,9,45,920.0,64.5,4.15,11.0,492.5,714.35,589.85
2018,2,15,10,0,939.0,66.0,4.2,11.6,532.0,733.79,602.24
2018,2,15,10,15,955.0,67.5,4.25,12.1,567.0,748.06,610.9
2018,2,15,10,30,971.0,69.0,4.3,12.6,602.0,759.05,617.12
2018,2,15,10,45,982.5,69.0,4.35,13.1,629.0,761.77,617.22
2018,2,15,11,0,994.0,69.0,4.4,13.6,656.0,760.98,614.87
2018,2,15,11,15,999.5,69.5,4.4,13.85,674.5,753.09,607.66
2018,2,15,11,30,1005.0,70.0,4.4,14.1,693.0,741.67,597.78
2018,2,15,11,45,1009.0,70.0,4.45,14.4,703.5,725.24,583.55
2018,2,15,12,0,1013.0,70.0,4.5,14.7,714.0,705.39,566.57
2018,2,15,12,15,1013.0,70.5,4.5,14.85,716.0,680.28,545.42
2018,2,15,12,30,1013.0,71.0,4.5,15.0,718.0,652.06,521.59
2018,2,15,12,45,1011.0,70.5,4.5,15.15,711.5,618.78,493.47
2018,2,15,13,0,1009.0,70.0,4.5,15.3,705.0,582.79,462.71
2018,2,15,13,15,1004.5,70.0,4.45,15.3,690.5,543.55,428.84
2018,2,15,13,30,1000.0,70.0,4.4,15.3,676.0,502.08,392.45
2018,2,15,13,45,993.5,68.5,4.35,15.35,653.0,456.42,351.87
2018,2,15,14,0,987.0,67.0,4.3,15.4,630.0,409.14,309.1
2018,2,15,14,15,974.5,66.0,4.2,15.3,599.0,359.06,263.52
2018,2,15,14,30,962.0,65.0,4.1,15.2,568.0,308.31,216.97
2018,2,15,14,45,945.0,64.0,4.0,15.05,530.5,256.17,169.79
2018,2,15,15,0,928.0,63.0,3.9,14.9,493.0,204.29,124.47
2018,2,15,15,15,907.5,60.5,3.9,14.9,450.5,151.28,82.43
2018,2,15,15,30,887.0,58.0,3.9,14.9,408.0,99.39,49.52
2018,2,15,15,45,858.0,55.5,3.1,14.0,361.5,48.75,38.01
2018,2,15,16,0,829.0,53.0,2.3,13.1,315.0,38.88,29.39
2018,2,15,16,15,785.5,49.0,2.1,12.0,266.0,36.93,27.77
2018,2,15,16,30,742.0,45.0,1.9,10.9,217.0,34.99,26.04
2018,2,15,16,45,661.5,40.5,1.75,9.85,167.0,32.58,23.72
2018,2,15,17,0,581.0,36.0,1.6,8.8,117.0,30.3,21.28
2018,2,15,17,15,428.5,28.0,1.65,8.45,75.0,24.48,14.47
2018,2,15,17,30,276.0,20.0,1.7,8.1,33.0,16.93,0.0
2018,2,15,17,45,138.0,10.0,1.7,7.75,16.5,9.53,0.0
2018,2,15,18,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,16,6,45,52.0,4.5,0.95,5.3,5.0,0.0,0.0
2018,2,16,7,0,104.0,9.0,0.9,5.6,10.0,51.63,0.0
2018,2,16,7,15,271.0,19.5,1.05,6.2,42.0,161.85,0.0
2018,2,16,7,30,438.0,30.0,1.2,6.8,74.0,276.8,213.61
2018,2,16,7,45,535.0,37.0,1.35,7.45,120.0,343.42,281.38
2018,2,16,8,0,632.0,44.0,1.5,8.1,166.0,421.85,350.37
2018,2,16,8,15,688.5,48.5,1.55,8.75,214.5,477.67,398.14
2018,2,16,8,30,745.0,53.0,1.6,9.4,263.0,534.27,444.33
2018,2,16,8,45,781.0,57.0,1.65,10.05,310.5,577.66,478.22
2018,2,16,9,0,817.0,61.0,1.7,10.7,358.0,620.01,510.01
2018,2,16,9,15,842.5,64.0,1.75,11.25,402.0,652.67,533.57
2018,2,16,9,30,868.0,67.0,1.8,11.8,446.0,678.38,550.75
2018,2,16,9,45,886.5,68.5,1.8,12.35,484.5,699.97,564.19
2018,2,16,10,0,905.0,70.0,1.8,12.9,523.0,718.84,575.49
2018,2,16,10,15,918.5,72.0,1.85,13.3,556.5,731.82,583.16
2018,2,16,10,30,932.0,74.0,1.9,13.7,590.0,741.61,588.61
2018,2,16,10,45,941.0,75.0,1.95,14.15,616.0,743.8,588.56
2018,2,16,11,0,950.0,76.0,2.0,14.6,642.0,742.62,586.27
2018,2,16,11,15,955.5,77.0,2.0,14.85,660.0,735.61,580.0
2018,2,16,11,30,961.0,78.0,2.0,15.1,678.0,725.21,571.1
2018,2,16,11,45,964.0,78.0,2.05,15.4,688.0,708.76,557.56
2018,2,16,12,0,967.0,78.0,2.1,15.7,698.0,689.06,541.52
2018,2,16,12,15,968.0,78.5,2.15,15.9,700.5,665.48,522.55
2018,2,16,12,30,969.0,79.0,2.2,16.1,703.0,638.87,501.0
2018,2,16,12,45,967.0,79.0,2.25,16.3,696.5,607.21,475.26
2018,2,16,13,0,965.0,79.0,2.3,16.5,690.0,572.95,446.99
2018,2,16,13,15,960.5,78.0,2.35,16.55,675.5,534.1,414.83
2018,2,16,13,30,956.0,77.0,2.4,16.6,661.0,493.18,380.21
2018,2,16,13,45,949.0,76.5,2.45,16.65,639.0,449.82,342.76
2018,2,16,14,0,942.0,76.0,2.5,16.7,617.0,404.94,303.16
2018,2,16,14,15,929.5,74.5,2.45,16.6,586.5,356.17,259.76
2018,2,16,14,30,917.0,73.0,2.4,16.5,556.0,306.83,215.38
2018,2,16,14,45,901.0,71.0,2.4,16.4,519.5,255.97,170.05
2018,2,16,15,0,885.0,69.0,2.4,16.3,483.0,205.35,126.25
2018,2,16,15,15,863.5,66.5,2.4,16.3,441.5,154.16,85.79
2018,2,16,15,30,842.0,64.0,2.4,16.3,400.0,98.61,49.04
2018,2,16,15,45,812.0,60.5,1.8,15.35,354.0,49.26,38.24
2018,2,16,16,0,782.0,57.0,1.2,14.4,308.0,41.87,31.91
2018,2,16,16,15,737.0,53.0,1.2,13.65,260.0,40.07,30.41
2018,2,16,16,30,692.0,49.0,1.2,12.9,212.0,38.31,28.82
2018,2,16,16,45,570.0,42.5,1.2,12.1,156.0,34.13,24.91
2018,2,16,17,0,448.0,36.0,1.2,11.3,100.0,27.38,18.54
2018,2,16,17,15,361.5,28.0,1.2,11.1,67.0,22.14,12.67
2018,2,16,17,30,275.0,20.0,1.2,10.9,34.0,16.73,0.0
2018,2,16,17,45,137.5,10.0,1.2,10.7,17.0,9.53,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,2,17,6,45,50.5,5.0,0.7,8.0,5.5,0.0,0.0
2018,2,17,7,0,101.0,10.0,0.7,8.2,11.0,51.71,0.0
2018,2,17,7,15,264.5,21.5,0.75,8.8,44.0,163.19,19.71
2018,2,17,7,30,428.0,33.0,0.8,9.4,77.0,276.87,213.58
2018,2,17,7,45,522.5,40.0,0.8,10.0,123.0,348.21,281.63
2018,2,17,8,0,617.0,47.0,0.8,10.6,169.0,419.52,342.95
2018,2,17,8,15,674.0,52.0,0.75,11.2,217.5,476.25,389.5
2018,2,17,8,30,731.0,57.0,0.7,11.8,266.0,533.74,434.17
2018,2,17,8,45,768.0,60.5,0.65,12.45,313.0,577.07,465.85
2018,2,17,9,0,805.0,64.0,0.6,13.1,360.0,619.38,495.35
2018,2,17,9,15,832.0,66.0,0.55,13.7,403.5,651.75,516.49
2018,2,17,9,30,859.0,68.0,0.5,14.3,447.0,682.06,534.76
2018,2,17,9,45,879.0,69.5,0.5,14.95,486.0,699.81,544.37
2018,2,17,10,0,899.0,71.0,0.5,15.6,525.0,719.74,555.55
2018,2,17,10,15,911.5,72.5,0.5,16.05,557.5,731.46,561.32
2018,2,17,10,30,924.0,74.0,0.5,16.5,590.0,740.01,565.07
2018,2,17,10,45,932.5,75.0,0.5,16.95,615.5,741.91,564.38
2018,2,17,11,0,941.0,76.0,0.5,17.4,641.0,740.46,561.63
2018,2,17,11,15,946.5,77.0,0.55,17.8,659.0,733.55,556.23
2018,2,17,11,30,952.0,78.0,0.6,18.2,677.0,723.28,548.54
2018,2,17,11,45,954.5,78.0,0.7,18.65,686.5,706.63,536.38
2018,2,17,12,0,957.0,78.0,0.8,19.1,696.0,686.79,521.75
2018,2,17,12,15,957.0,78.0,0.9,19.25,697.5,662.3,504.07
2018,2,17,12,30,957.0,78.0,1.0,19.4,699.0,634.88,483.81
2018,2,17,12,45,956.0,77.0,1.05,19.55,692.5,603.12,459.43
2018,2,17,13,0,955.0,76.0,1.1,19.7,686.0,568.76,432.53
2018,2,17,13,15,950.5,76.0,1.2,19.65,672.0,531.19,403.12
2018,2,17,13,30,946.0,76.0,1.3,19.6,658.0,491.54,371.13
2018,2,17,13,45,938.5,75.0,1.35,19.6,635.5,447.86,334.8
2018,2,17,14,0,931.0,74.0,1.4,19.6,613.0,402.76,296.32
2018,2,17,14,15,919.5,72.5,1.45,19.45,583.0,354.72,254.84
2018,2,17,14,30,908.0,71.0,1.5,19.3,553.0,306.05,212.1
2018,2,17,14,45,892.5,69.5,1.55,19.1,517.5,256.09,168.37
2018,2,17,15,0,877.0,68.0,1.6,18.9,482.0,206.31,125.87
2018,2,17,15,15,856.0,66.0,1.6,18.9,441.0,155.88,86.23
2018,2,17,15,30,835.0,64.0,1.6,18.9,400.0,100.98,49.78
2018,2,17,15,45,804.0,60.5,1.45,17.8,354.0,51.84,31.47
2018,2,17,16,0,773.0,57.0,1.3,16.7,308.0,41.68,31.42
2018,2,17,16,15,727.0,53.0,1.3,15.65,260.0,39.88,29.97
2018,2,17,16,30,681.0,49.0,1.3,14.6,212.0,38.11,28.44
2018,2,17,16,45,608.5,43.5,1.35,13.5,164.5,34.96,25.52
2018,2,17,17,0,536.0,38.0,1.4,12.4,117.0,31.85,22.41
2018,2,17,17,15,401.0,30.0,1.5,11.95,76.5,23.89,14.28
2018,2,17,17,30,266.0,22.0,1.6,11.5,36.0,18.58,0.0
2018,2,17,17,45,133.0,11.0,1.75,11.05,18.0,10.48,0.0
2018,2,17,18,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,18,6,45,0.0,1.5,3.55,8.25,1.5,0.0,0.0
2018,2,18,7,0,0.0,3.0,3.7,8.5,3.0,2.86,0.0
2018,2,18,7,15,0.0,11.5,4.0,8.85,11.5,10.66,0.0
2018,2,18,7,30,0.0,20.0,4.3,9.2,20.0,18.55,9.55
2018,2,18,7,45,0.0,32.5,4.65,9.5,32.5,30.18,20.1
2018,2,18,8,0,0.0,45.0,5.0,9.8,45.0,41.87,30.52
2018,2,18,8,15,3.5,62.0,5.1,10.05,63.0,61.18,47.48
2018,2,18,8,30,7.0,79.0,5.2,10.3,81.0,80.48,64.28
2018,2,18,8,45,165.0,105.5,5.3,10.6,166.5,234.84,199.24
2018,2,18,9,0,323.0,132.0,5.4,10.9,252.0,371.59,315.6
2018,2,18,9,15,363.5,144.5,5.4,11.1,294.5,427.24,360.76
2018,2,18,9,30,404.0,157.0,5.4,11.3,337.0,471.34,396.11
2018,2,18,9,45,464.0,160.0,5.4,11.55,383.5,517.84,433.26
2018,2,18,10,0,524.0,163.0,5.4,11.8,430.0,563.62,469.21
2018,2,18,10,15,699.5,128.5,5.45,12.0,508.5,654.31,542.37
2018,2,18,10,30,875.0,94.0,5.5,12.2,587.0,735.82,605.9
2018,2,18,10,45,906.5,89.5,5.55,12.4,619.5,743.56,610.26
2018,2,18,11,0,938.0,85.0,5.6,12.6,652.0,752.2,615.76
2018,2,18,11,15,943.0,86.0,5.7,12.65,670.0,744.82,609.62
2018,2,18,11,30,948.0,87.0,5.8,12.7,688.0,734.08,600.82
2018,2,18,11,45,949.5,88.5,5.9,12.8,698.0,718.22,587.25
2018,2,18,12,0,951.0,90.0,6.0,12.9,708.0,699.16,571.04
2018,2,18,12,15,951.5,90.0,6.15,12.8,710.0,674.88,551.11
2018,2,18,12,30,952.0,90.0,6.3,12.7,712.0,647.66,528.47
2018,2,18,12,45,950.0,90.5,6.4,12.65,706.0,616.69,502.14
2018,2,18,13,0,948.0,91.0,6.5,12.6,700.0,583.15,473.19
2018,2,18,13,15,943.5,90.0,6.6,12.4,685.5,544.59,439.84
2018,2,18,13,30,939.0,89.0,6.7,12.2,671.0,503.99,404.0
2018,2,18,13,45,932.5,88.5,6.8,12.0,649.5,461.16,365.43
2018,2,18,14,0,926.0,88.0,6.9,11.8,628.0,416.8,324.67
2018,2,18,14,15,913.5,86.5,6.9,11.5,598.0,368.34,279.9
2018,2,18,14,30,901.0,85.0,6.9,11.2,568.0,315.03,230.62
2018,2,18,14,45,835.0,92.5,6.9,10.9,517.0,261.24,182.97
2018,2,18,15,0,769.0,100.0,6.9,10.6,466.0,208.06,137.63
2018,2,18,15,15,769.0,91.5,6.9,10.6,431.0,159.37,96.31
2018,2,18,15,30,769.0,83.0,6.9,10.6,396.0,115.05,65.27
2018,2,18,15,45,760.0,76.5,6.65,9.9,356.5,67.01,44.13
2018,2,18,16,0,751.0,70.0,6.4,9.2,317.0,52.48,42.19
2018,2,18,16,15,700.0,65.5,6.1,8.8,268.0,46.06,36.42
2018,2,18,16,30,649.0,61.0,5.8,8.4,219.0,44.56,35.02
2018,2,18,16,45,566.5,54.5,5.55,7.95,170.0,41.32,31.87
2018,2,18,17,0,484.0,48.0,5.3,7.5,121.0,38.14,28.52
2018,2,18,17,15,346.0,37.0,5.2,7.25,79.5,30.49,20.4
2018,2,18,17,30,208.0,26.0,5.1,7.0,38.0,20.84,0.0
2018,2,18,17,45,104.0,13.0,5.0,6.7,19.0,12.39,0.0
2018,2,18,18,0,0.0,0.0,4.9,6.4,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.85,6.25,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.8,6.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.75,5.95,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,5.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.6,5.65,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.45,5.4,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.35,5.2,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,5.05,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,4.75,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.7,4.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.55,4.2,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.3,3.85,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.25,3.75,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.15,3.65,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.1,3.55,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.05,3.4,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.95,3.25,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.8,3.05,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.7,2.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.6,2.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,2,19,6,45,16.0,5.0,2.85,3.25,5.5,0.0,0.0
2018,2,19,7,0,32.0,10.0,3.0,3.5,11.0,23.14,0.0
2018,2,19,7,15,186.0,25.5,3.2,3.9,45.0,137.51,58.81
2018,2,19,7,30,340.0,41.0,3.4,4.3,79.0,243.81,197.36
2018,2,19,7,45,470.5,47.5,3.55,4.75,128.5,333.6,281.11
2018,2,19,8,0,601.0,54.0,3.7,5.2,178.0,429.26,366.0
2018,2,19,8,15,663.5,59.0,3.7,5.6,228.0,488.53,418.02
2018,2,19,8,30,726.0,64.0,3.7,6.0,278.0,545.21,466.0
2018,2,19,8,45,768.5,67.0,3.65,6.4,327.0,591.91,503.83
2018,2,19,9,0,811.0,70.0,3.6,6.8,376.0,637.68,539.58
2018,2,19,9,15,838.5,72.0,3.45,7.1,420.0,670.77,563.82
2018,2,19,9,30,866.0,74.0,3.3,7.4,464.0,701.73,585.2
2018,2,19,9,45,887.5,74.5,3.15,7.65,503.5,719.43,596.05
2018,2,19,10,0,909.0,75.0,3.0,7.9,543.0,739.4,608.55
2018,2,19,10,15,921.5,76.5,2.9,8.1,576.0,751.16,615.06
2018,2,19,10,30,934.0,78.0,2.8,8.3,609.0,759.72,619.24
2018,2,19,10,45,943.0,79.5,2.7,8.5,635.0,762.44,619.15
2018,2,19,11,0,952.0,81.0,2.6,8.7,661.0,761.75,616.69
2018,2,19,11,15,957.0,82.0,2.6,8.8,679.0,754.28,610.2
2018,2,19,11,30,962.0,83.0,2.6,8.9,697.0,743.4,601.39
2018,2,19,11,45,964.5,84.0,2.6,9.0,707.5,727.47,588.08
2018,2,19,12,0,967.0,85.0,2.6,9.1,718.0,708.28,572.03
2018,2,19,12,15,967.0,85.0,2.6,9.2,719.5,683.34,551.47
2018,2,19,12,30,967.0,85.0,2.6,9.3,721.0,655.44,528.37
2018,2,19,12,45,964.0,85.5,2.65,9.35,714.5,623.49,502.04
2018,2,19,13,0,961.0,86.0,2.7,9.4,708.0,588.99,473.14
2018,2,19,13,15,949.0,87.5,2.7,9.4,691.0,548.64,438.93
2018,2,19,13,30,937.0,89.0,2.7,9.4,674.0,506.7,402.69
2018,2,19,13,45,802.0,124.0,2.75,9.4,612.5,440.79,347.95
2018,2,19,14,0,667.0,159.0,2.8,9.4,551.0,381.88,299.01
2018,2,19,14,15,617.0,162.5,2.8,9.35,511.5,335.56,259.02
2018,2,19,14,30,567.0,166.0,2.8,9.3,472.0,291.82,221.13
2018,2,19,14,45,648.5,135.0,2.75,9.25,463.5,253.91,183.63
2018,2,19,15,0,730.0,104.0,2.7,9.2,455.0,207.14,138.41
2018,2,19,15,15,739.5,90.5,2.7,9.2,420.0,157.52,95.94
2018,2,19,15,30,749.0,77.0,2.7,9.2,385.0,111.04,62.02
2018,2,19,15,45,621.5,86.5,2.35,8.85,322.5,69.36,46.28
2018,2,19,16,0,494.0,96.0,2.0,8.5,260.0,67.6,56.04
2018,2,19,16,15,396.0,91.0,1.8,7.85,210.0,65.37,54.17
2018,2,19,16,30,298.0,86.0,1.6,7.2,160.0,63.18,52.19
2018,2,19,16,45,242.5,70.5,1.4,6.6,122.0,55.66,45.13
2018,2,19,17,0,187.0,55.0,1.2,6.0,84.0,44.05,34.13
2018,2,19,17,15,141.0,38.0,1.25,5.6,55.5,30.98,21.24
2018,2,19,17,30,95.0,21.0,1.3,5.2,27.0,16.54,0.0
2018,2,19,17,45,47.5,10.5,1.35,4.85,13.5,10.01,0.0
2018,2,19,18,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.35,0.6,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,6,45,75.5,7.0,1.35,0.4,8.5,0.0,0.0
2018,2,20,7,0,151.0,14.0,1.4,0.9,17.0,78.15,0.0
2018,2,20,7,15,320.5,24.0,1.45,1.55,54.0,200.14,107.59
2018,2,20,7,30,490.0,34.0,1.5,2.2,91.0,314.92,256.61
2018,2,20,7,45,568.5,41.0,1.5,2.8,137.5,375.46,315.58
2018,2,20,8,0,647.0,48.0,1.5,3.4,184.0,446.25,378.19
2018,2,20,8,15,515.5,67.0,1.45,4.25,192.5,412.4,351.17
2018,2,20,8,30,384.0,86.0,1.4,5.1,201.0,360.1,307.44
2018,2,20,8,45,242.5,122.5,1.3,5.9,199.5,307.42,261.2
2018,2,20,9,0,101.0,159.0,1.2,6.7,198.0,248.18,208.28
2018,2,20,9,15,101.0,177.5,1.15,7.2,220.0,257.78,215.63
2018,2,20,9,30,101.0,196.0,1.1,7.7,242.0,276.77,230.05
2018,2,20,9,45,156.5,211.5,1.05,8.25,289.5,341.0,281.75
2018,2,20,10,0,212.0,227.0,1.0,8.8,337.0,395.42,324.01
2018,2,20,10,15,441.5,188.0,1.05,9.05,435.0,534.58,434.8
2018,2,20,10,30,671.0,149.0,1.1,9.3,533.0,658.92,529.14
2018,2,20,10,45,804.5,117.0,1.2,9.6,597.0,712.22,568.3
2018,2,20,11,0,938.0,85.0,1.3,9.9,661.0,760.29,602.28
2018,2,20,11,15,943.0,86.5,1.35,10.1,679.5,753.41,596.2
2018,2,20,11,30,948.0,88.0,1.4,10.3,698.0,743.16,588.46
2018,2,20,11,45,949.0,88.5,1.4,10.45,707.0,725.86,574.54
2018,2,20,12,0,950.0,89.0,1.4,10.6,716.0,705.4,558.08
2018,2,20,12,15,950.0,89.0,1.45,10.65,717.0,680.77,539.01
2018,2,20,12,30,950.0,89.0,1.5,10.7,718.0,653.21,517.4
2018,2,20,12,45,948.5,88.5,1.55,10.8,712.0,621.53,492.15
2018,2,20,13,0,947.0,88.0,1.6,10.9,706.0,587.28,464.34
2018,2,20,13,15,942.5,87.0,1.65,10.9,691.0,548.66,432.65
2018,2,20,13,30,938.0,86.0,1.7,10.9,676.0,508.0,398.48
2018,2,20,13,45,930.5,85.0,1.75,10.85,653.5,464.24,360.97
2018,2,20,14,0,923.0,84.0,1.8,10.8,631.0,419.06,321.26
2018,2,20,14,15,911.5,82.5,1.85,10.7,601.0,370.93,278.31
2018,2,20,14,30,900.0,81.0,1.9,10.6,571.0,322.18,234.04
2018,2,20,14,45,883.0,79.0,1.95,10.45,534.0,271.34,188.05
2018,2,20,15,0,866.0,77.0,2.0,10.3,497.0,215.71,138.98
2018,2,20,15,15,662.0,107.0,2.0,10.3,412.0,163.4,103.63
2018,2,20,15,30,458.0,137.0,2.0,10.3,327.0,134.34,91.81
2018,2,20,15,45,366.5,132.0,1.9,9.7,273.5,100.61,75.42
2018,2,20,16,0,275.0,127.0,1.8,9.1,220.0,94.66,80.18
2018,2,20,16,15,213.5,112.0,1.65,8.45,177.5,84.63,71.4
2018,2,20,16,30,152.0,97.0,1.5,7.8,135.0,77.76,65.24
2018,2,20,16,45,117.5,78.0,1.35,7.15,103.5,63.46,52.11
2018,2,20,17,0,83.0,59.0,1.2,6.5,72.0,48.79,38.36
2018,2,20,17,15,48.5,40.0,1.2,6.2,47.0,33.76,23.77
2018,2,20,17,30,14.0,21.0,1.2,5.9,22.0,18.97,3.09
2018,2,20,17,45,7.0,10.5,1.2,5.6,11.0,10.01,0.0
2018,2,20,18,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.45,4.7,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.55,4.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,6,45,30.5,6.0,0.8,4.05,7.0,0.0,0.0
2018,2,21,7,0,61.0,12.0,0.8,4.2,14.0,37.85,0.0
2018,2,21,7,15,183.0,26.5,0.95,4.5,46.0,141.34,84.11
2018,2,21,7,30,305.0,41.0,1.1,4.8,78.0,230.52,187.32
2018,2,21,7,45,461.5,45.5,1.25,5.05,130.5,330.83,277.02
2018,2,21,8,0,618.0,50.0,1.4,5.3,183.0,439.41,370.42
2018,2,21,8,15,674.0,55.0,1.45,5.85,232.5,491.89,414.89
2018,2,21,8,30,730.0,60.0,1.5,6.4,282.0,549.78,461.82
2018,2,21,8,45,768.5,63.5,1.5,6.95,330.5,594.73,496.42
2018,2,21,9,0,807.0,67.0,1.5,7.5,379.0,638.72,529.02
2018,2,21,9,15,834.0,69.5,1.5,8.0,423.5,672.19,551.95
2018,2,21,9,30,861.0,72.0,1.5,8.5,468.0,703.57,572.79
2018,2,21,9,45,881.0,73.5,1.5,9.0,507.5,721.45,583.3
2018,2,21,10,0,901.0,75.0,1.5,9.5,547.0,741.65,595.56
2018,2,21,10,15,914.0,77.0,1.45,9.85,580.5,754.4,602.12
2018,2,21,10,30,927.0,79.0,1.4,10.2,614.0,763.94,606.46
2018,2,21,10,45,935.0,80.0,1.35,10.55,639.5,765.43,605.12
2018,2,21,11,0,943.0,81.0,1.3,10.9,665.0,763.55,601.59
2018,2,21,11,15,947.5,82.5,1.35,11.15,683.0,756.33,595.79
2018,2,21,11,30,952.0,84.0,1.4,11.4,701.0,745.73,587.73
2018,2,21,11,45,954.0,85.0,1.4,11.65,711.0,729.56,574.86
2018,2,21,12,0,956.0,86.0,1.4,11.9,721.0,710.18,559.04
2018,2,21,12,15,955.5,86.5,1.55,12.0,722.5,685.58,540.85
2018,2,21,12,30,955.0,87.0,1.7,12.1,724.0,658.06,519.96
2018,2,21,12,45,952.0,87.5,1.85,12.2,717.5,626.32,495.27
2018,2,21,13,0,949.0,88.0,2.0,12.3,711.0,592.05,467.9
2018,2,21,13,15,943.5,87.5,2.05,12.3,696.0,553.25,435.99
2018,2,21,13,30,938.0,87.0,2.1,12.3,681.0,512.47,401.67
2018,2,21,13,45,929.0,87.0,2.15,12.3,658.5,468.89,364.22
2018,2,21,14,0,920.0,87.0,2.2,12.3,636.0,423.98,324.7
2018,2,21,14,15,907.5,85.5,2.15,12.2,605.5,375.51,281.41
2018,2,21,14,30,895.0,84.0,2.1,12.1,575.0,326.52,237.01
2018,2,21,14,45,877.0,82.5,2.05,11.95,538.0,271.16,187.51
2018,2,21,15,0,859.0,81.0,2.0,11.8,501.0,220.76,142.83
2018,2,21,15,15,836.5,78.5,2.0,11.8,459.0,169.75,100.5
2018,2,21,15,30,814.0,76.0,2.0,11.8,417.0,120.29,65.36
2018,2,21,15,45,736.5,78.0,1.6,11.2,361.0,69.89,41.62
2018,2,21,16,0,659.0,80.0,1.2,10.6,305.0,54.51,43.8
2018,2,21,16,15,625.5,71.5,1.15,9.95,259.5,50.09,39.97
2018,2,21,16,30,592.0,63.0,1.1,9.3,214.0,45.47,35.82
2018,2,21,16,45,545.5,55.0,1.05,8.65,171.0,41.05,31.69
2018,2,21,17,0,499.0,47.0,1.0,8.0,128.0,36.49,27.22
2018,2,21,17,15,340.5,36.5,1.05,7.65,83.0,29.25,19.88
2018,2,21,17,30,182.0,26.0,1.1,7.3,38.0,20.6,5.71
2018,2,21,17,45,100.5,14.5,1.15,6.9,20.0,13.82,0.0
2018,2,21,18,0,19.0,3.0,1.2,6.5,2.0,0.0,0.0
2018,2,21,18,15,9.5,1.5,1.25,6.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,2.6,0.0,0.0,0.0
