Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,21,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,25,5,45,5.5,1.0,1.2,4.6,1.0,0.0,0.0
2018,3,25,6,0,11.0,2.0,1.2,4.8,2.0,0.0,0.0
2018,3,25,6,15,109.0,17.0,1.25,5.55,25.5,65.28,0.0
2018,3,25,6,30,207.0,32.0,1.3,6.3,49.0,169.61,115.06
2018,3,25,6,45,329.0,44.0,1.4,7.0,93.5,257.29,210.58
2018,3,25,7,0,451.0,56.0,1.5,7.7,138.0,355.68,297.44
2018,3,25,7,15,531.5,63.5,1.65,8.05,190.0,432.02,363.74
2018,3,25,7,30,612.0,71.0,1.8,8.4,242.0,512.53,430.94
2018,3,25,7,45,662.5,75.5,1.9,8.75,295.0,572.45,479.12
2018,3,25,8,0,713.0,80.0,2.0,9.1,348.0,633.51,525.9
2018,3,25,8,15,683.5,96.5,2.05,9.35,382.5,650.08,536.55
2018,3,25,8,30,654.0,113.0,2.1,9.6,417.0,662.27,543.92
2018,3,25,8,45,572.0,147.5,2.1,9.85,433.0,643.12,526.2
2018,3,25,9,0,490.0,182.0,2.1,10.1,449.0,624.12,508.05
2018,3,25,9,15,388.0,222.5,2.15,10.35,444.5,576.59,468.2
2018,3,25,9,30,286.0,263.0,2.2,10.6,440.0,537.51,434.36
2018,3,25,9,45,298.0,281.0,2.25,10.85,475.0,566.09,455.18
2018,3,25,10,0,310.0,299.0,2.3,11.1,510.0,593.29,474.31
2018,3,25,10,15,293.5,314.0,2.4,11.25,521.0,591.28,471.27
2018,3,25,10,30,277.0,329.0,2.5,11.4,532.0,587.8,467.4
2018,3,25,10,45,491.0,257.0,2.55,11.55,630.5,698.1,554.53
2018,3,25,11,0,705.0,185.0,2.6,11.7,729.0,798.84,630.95
2018,3,25,11,15,783.5,164.0,2.7,11.8,779.5,826.26,649.66
2018,3,25,11,30,862.0,143.0,2.8,11.9,830.0,852.75,668.37
2018,3,25,11,45,752.5,191.5,2.85,11.95,795.5,795.84,626.77
2018,3,25,12,0,643.0,240.0,2.9,12.0,761.0,736.58,581.04
2018,3,25,12,15,534.0,284.5,2.95,12.1,717.0,674.6,532.86
2018,3,25,12,30,425.0,329.0,3.0,12.2,673.0,616.73,487.24
2018,3,25,12,45,515.5,289.5,3.05,12.25,702.5,622.97,493.53
2018,3,25,13,0,606.0,250.0,3.1,12.3,732.0,622.76,494.03
2018,3,25,13,15,688.5,209.0,3.1,12.3,746.5,608.54,483.28
2018,3,25,13,30,771.0,168.0,3.1,12.3,761.0,586.89,466.13
2018,3,25,13,45,728.5,180.0,3.1,12.3,726.5,538.62,426.75
2018,3,25,14,0,686.0,192.0,3.1,12.3,692.0,492.31,388.46
2018,3,25,14,15,541.5,220.0,3.05,12.2,604.5,418.19,328.78
2018,3,25,14,30,397.0,248.0,3.0,12.1,517.0,355.29,278.44
2018,3,25,14,45,246.0,233.5,3.0,12.05,397.0,274.36,215.01
2018,3,25,15,0,95.0,219.0,3.0,12.0,277.0,210.71,166.67
2018,3,25,15,15,76.0,186.5,3.0,12.0,231.0,178.99,141.28
2018,3,25,15,30,57.0,154.0,3.0,12.0,185.0,144.15,113.35
2018,3,25,15,45,39.5,141.5,2.8,11.8,162.0,127.41,100.58
2018,3,25,16,0,22.0,129.0,2.6,11.6,139.0,112.62,89.55
2018,3,25,16,15,110.0,132.5,2.35,11.25,174.0,105.91,89.19
2018,3,25,16,30,198.0,136.0,2.1,10.9,209.0,100.04,84.32
2018,3,25,16,45,192.5,118.5,1.85,10.55,180.5,88.81,74.55
2018,3,25,17,0,187.0,101.0,1.6,10.2,152.0,77.09,64.13
2018,3,25,17,15,149.0,81.5,1.55,9.55,116.5,63.39,51.73
2018,3,25,17,30,111.0,62.0,1.5,8.9,81.0,51.4,40.55
2018,3,25,17,45,109.0,43.0,1.45,8.2,56.5,34.83,24.94
2018,3,25,18,0,107.0,24.0,1.4,7.5,32.0,18.8,6.8
2018,3,25,18,15,62.0,13.5,1.4,7.3,17.0,12.87,0.0
2018,3,25,18,30,17.0,3.0,1.4,7.1,2.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,1.4,6.85,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.75,2.95,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.9,2.55,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,3,26,5,45,26.5,3.0,2.05,3.05,2.5,0.0,0.0
2018,3,26,6,0,53.0,6.0,2.1,3.3,5.0,0.0,0.0
2018,3,26,6,15,219.0,17.5,2.35,4.1,33.5,116.22,0.0
2018,3,26,6,30,385.0,29.0,2.6,4.9,62.0,256.01,186.1
2018,3,26,6,45,498.0,36.0,2.85,5.7,109.5,342.19,283.75
2018,3,26,7,0,611.0,43.0,3.1,6.5,157.0,430.86,364.54
2018,3,26,7,15,673.5,48.5,3.3,7.2,210.5,499.97,425.62
2018,3,26,7,30,736.0,54.0,3.5,7.9,264.0,571.77,486.06
2018,3,26,7,45,774.5,58.0,3.7,8.6,317.5,627.31,529.85
2018,3,26,8,0,813.0,62.0,3.9,9.3,371.0,683.01,571.71
2018,3,26,8,15,840.5,65.5,4.0,9.85,423.5,729.56,605.17
2018,3,26,8,30,868.0,69.0,4.1,10.4,476.0,768.52,632.04
2018,3,26,8,45,887.0,71.5,4.2,11.0,524.5,804.16,656.02
2018,3,26,9,0,906.0,74.0,4.3,11.6,573.0,837.64,678.08
2018,3,26,9,15,920.5,76.0,4.35,12.05,617.0,864.31,694.94
2018,3,26,9,30,935.0,78.0,4.4,12.5,661.0,888.17,709.69
2018,3,26,9,45,945.5,79.5,4.45,12.95,698.5,905.0,719.34
2018,3,26,10,0,956.0,81.0,4.5,13.4,736.0,918.59,726.76
2018,3,26,10,15,963.5,82.5,4.5,13.7,767.5,926.21,730.02
2018,3,26,10,30,971.0,84.0,4.5,14.0,799.0,930.34,730.97
2018,3,26,10,45,975.5,85.0,4.5,14.35,822.5,927.8,727.2
2018,3,26,11,0,980.0,86.0,4.5,14.7,846.0,921.73,721.12
2018,3,26,11,15,983.5,85.5,4.45,14.9,861.0,909.7,711.02
2018,3,26,11,30,987.0,85.0,4.4,15.1,876.0,894.23,698.65
2018,3,26,11,45,990.5,84.5,4.4,15.35,884.5,875.34,684.25
2018,3,26,12,0,994.0,84.0,4.4,15.6,893.0,853.09,667.58
2018,3,26,12,15,990.0,85.5,4.35,15.7,891.0,823.93,646.06
2018,3,26,12,30,986.0,87.0,4.3,15.8,889.0,791.94,622.55
2018,3,26,12,45,979.0,89.5,4.25,15.95,879.0,756.17,596.19
2018,3,26,13,0,972.0,92.0,4.2,16.1,869.0,718.09,566.18
2018,3,26,13,15,966.5,92.0,4.15,16.15,851.5,676.51,533.2
2018,3,26,13,30,961.0,92.0,4.1,16.2,834.0,632.98,498.09
2018,3,26,13,45,951.5,92.0,4.05,16.2,807.5,585.59,459.36
2018,3,26,14,0,942.0,92.0,4.0,16.2,781.0,536.99,418.76
2018,3,26,14,15,931.5,91.0,4.0,16.15,748.5,486.13,375.56
2018,3,26,14,30,921.0,90.0,4.0,16.1,716.0,434.64,330.72
2018,3,26,14,45,907.0,89.0,3.95,16.05,677.0,381.57,283.62
2018,3,26,15,0,893.0,88.0,3.9,16.0,638.0,328.67,235.94
2018,3,26,15,15,876.5,85.5,3.9,16.0,594.0,274.4,187.19
2018,3,26,15,30,860.0,83.0,3.9,16.0,550.0,214.65,135.21
2018,3,26,15,45,836.0,80.5,3.6,15.65,501.0,161.34,92.23
2018,3,26,16,0,812.0,78.0,3.3,15.3,452.0,110.32,58.26
2018,3,26,16,15,778.5,75.0,2.95,14.75,400.0,61.29,39.53
2018,3,26,16,30,745.0,72.0,2.6,14.2,348.0,51.89,40.76
2018,3,26,16,45,698.5,66.5,2.25,13.65,294.5,49.52,38.83
2018,3,26,17,0,652.0,61.0,1.9,13.1,241.0,42.84,32.93
2018,3,26,17,15,580.5,54.5,1.9,12.3,189.5,39.75,30.12
2018,3,26,17,30,509.0,48.0,1.9,11.5,138.0,36.59,27.03
2018,3,26,17,45,361.5,38.5,1.9,10.7,91.5,30.5,20.99
2018,3,26,18,0,214.0,29.0,1.9,9.9,45.0,22.93,10.32
2018,3,26,18,15,115.5,16.0,1.9,9.65,23.5,15.25,0.0
2018,3,26,18,30,17.0,3.0,1.9,9.4,2.0,0.0,0.0
2018,3,26,18,45,8.5,1.5,1.95,9.2,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,27,5,45,24.0,3.5,1.85,6.25,3.0,0.0,0.0
2018,3,27,6,0,48.0,7.0,1.8,6.6,6.0,0.0,0.0
2018,3,27,6,15,200.0,18.5,1.95,7.5,34.0,109.38,0.0
2018,3,27,6,30,352.0,30.0,2.1,8.4,62.0,243.17,180.68
2018,3,27,6,45,460.0,38.0,2.3,9.35,108.5,325.96,267.4
2018,3,27,7,0,568.0,46.0,2.5,10.3,155.0,417.01,347.76
2018,3,27,7,15,631.5,52.0,2.6,10.95,207.5,480.64,402.99
2018,3,27,7,30,695.0,58.0,2.7,11.6,260.0,552.52,462.02
2018,3,27,7,45,735.0,62.5,2.8,12.2,313.0,608.54,505.32
2018,3,27,8,0,775.0,67.0,2.9,12.8,366.0,664.88,546.71
2018,3,27,8,15,803.5,71.0,3.0,13.35,417.5,711.8,579.78
2018,3,27,8,30,832.0,75.0,3.1,13.9,469.0,757.6,611.26
2018,3,27,8,45,842.5,80.0,3.25,14.4,514.0,788.68,631.65
2018,3,27,9,0,853.0,85.0,3.4,14.9,559.0,817.22,650.08
2018,3,27,9,15,876.0,85.5,3.4,15.3,605.0,841.67,664.83
2018,3,27,9,30,899.0,86.0,3.4,15.7,651.0,870.31,682.53
2018,3,27,9,45,908.0,88.5,3.4,16.15,687.5,886.53,691.15
2018,3,27,10,0,917.0,91.0,3.4,16.6,724.0,899.57,697.67
2018,3,27,10,15,925.5,92.5,3.4,16.95,755.0,907.79,701.18
2018,3,27,10,30,934.0,94.0,3.4,17.3,786.0,912.65,702.52
2018,3,27,10,45,937.0,95.5,3.4,17.65,808.0,909.37,698.36
2018,3,27,11,0,940.0,97.0,3.4,18.0,830.0,902.68,692.06
2018,3,27,11,15,908.5,115.0,3.4,18.25,835.0,880.73,675.57
2018,3,27,11,30,877.0,133.0,3.4,18.5,840.0,855.68,657.14
2018,3,27,11,45,762.0,193.5,3.4,18.75,811.5,809.98,624.01
2018,3,27,12,0,647.0,254.0,3.4,19.0,783.0,756.65,582.21
2018,3,27,12,15,658.0,248.5,3.35,19.15,786.5,737.53,567.91
2018,3,27,12,30,669.0,243.0,3.3,19.3,790.0,715.87,551.41
2018,3,27,12,45,667.5,240.0,3.3,19.45,781.0,685.44,528.44
2018,3,27,13,0,666.0,237.0,3.3,19.6,772.0,653.38,504.04
2018,3,27,13,15,705.5,211.5,3.25,19.7,768.0,624.91,482.47
2018,3,27,13,30,745.0,186.0,3.2,19.8,764.0,592.17,457.08
2018,3,27,13,45,784.0,161.0,3.1,19.9,752.5,558.0,429.57
2018,3,27,14,0,823.0,136.0,3.0,20.0,741.0,516.98,395.99
2018,3,27,14,15,852.5,117.0,2.9,20.05,721.0,472.38,358.54
2018,3,27,14,30,882.0,98.0,2.8,20.1,701.0,428.68,320.34
2018,3,27,14,45,895.0,87.0,2.7,20.1,670.0,378.29,276.0
2018,3,27,15,0,908.0,76.0,2.6,20.1,639.0,325.56,228.81
2018,3,27,15,15,893.0,74.0,2.6,20.1,595.5,271.4,180.99
2018,3,27,15,30,878.0,72.0,2.6,20.1,552.0,218.0,134.8
2018,3,27,15,45,856.5,70.0,2.25,19.85,503.5,164.73,92.26
2018,3,27,16,0,835.0,68.0,1.9,19.6,455.0,113.31,58.19
2018,3,27,16,15,791.0,67.0,1.7,19.0,400.5,57.39,33.88
2018,3,27,16,30,747.0,66.0,1.5,18.4,346.0,46.83,35.64
2018,3,27,16,45,705.5,61.0,1.3,17.85,293.5,44.7,33.92
2018,3,27,17,0,664.0,56.0,1.1,17.3,241.0,42.49,32.06
2018,3,27,17,15,548.5,53.5,1.15,16.4,185.0,38.68,28.68
2018,3,27,17,30,433.0,51.0,1.2,15.5,129.0,39.02,28.74
2018,3,27,17,45,332.5,39.5,1.25,14.6,87.5,31.23,21.33
2018,3,27,18,0,232.0,28.0,1.3,13.7,46.0,23.03,10.91
2018,3,27,18,15,127.0,15.5,1.3,13.4,24.0,14.77,0.0
2018,3,27,18,30,22.0,3.0,1.3,13.1,2.0,0.0,0.0
2018,3,27,18,45,11.0,1.5,1.35,12.8,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,28,5,45,25.5,3.0,1.45,8.85,3.0,0.0,0.0
2018,3,28,6,0,51.0,6.0,1.5,9.0,6.0,5.72,0.0
2018,3,28,6,15,200.5,18.5,1.7,9.7,35.0,130.26,0.0
2018,3,28,6,30,350.0,31.0,1.9,10.4,64.0,244.77,185.09
2018,3,28,6,45,454.0,39.0,2.1,11.1,110.5,325.79,266.24
2018,3,28,7,0,558.0,47.0,2.3,11.8,157.0,414.72,344.2
2018,3,28,7,15,621.5,53.5,2.35,12.35,209.5,483.26,402.52
2018,3,28,7,30,685.0,60.0,2.4,12.9,262.0,551.16,457.8
2018,3,28,7,45,727.0,64.0,2.45,13.45,315.0,607.8,500.96
2018,3,28,8,0,769.0,68.0,2.5,14.0,368.0,664.86,542.29
2018,3,28,8,15,798.0,71.5,2.45,14.55,419.5,711.42,573.88
2018,3,28,8,30,827.0,75.0,2.4,15.1,471.0,756.92,603.78
2018,3,28,8,45,848.0,77.5,2.4,15.65,519.0,793.29,626.67
2018,3,28,9,0,869.0,80.0,2.4,16.2,567.0,821.09,643.1
2018,3,28,9,15,887.5,80.5,2.4,16.65,610.5,848.68,659.51
2018,3,28,9,30,906.0,81.0,2.4,17.1,654.0,873.71,674.0
2018,3,28,9,45,921.0,81.0,2.35,17.55,692.5,892.36,683.57
2018,3,28,10,0,936.0,81.0,2.3,18.0,731.0,907.94,691.1
2018,3,28,10,15,944.0,82.0,2.3,18.4,762.0,915.34,693.72
2018,3,28,10,30,952.0,83.0,2.3,18.8,793.0,919.33,694.25
2018,3,28,10,45,958.0,84.0,2.35,19.2,817.0,918.11,691.92
2018,3,28,11,0,964.0,85.0,2.4,19.6,841.0,913.4,687.42
2018,3,28,11,15,968.5,85.5,2.45,19.9,857.5,903.38,679.76
2018,3,28,11,30,973.0,86.0,2.5,20.2,874.0,889.9,669.93
2018,3,28,11,45,974.5,86.0,2.55,20.5,881.5,870.09,655.91
2018,3,28,12,0,976.0,86.0,2.6,20.8,889.0,847.04,639.78
2018,3,28,12,15,976.0,86.0,2.65,21.0,888.5,819.73,621.0
2018,3,28,12,30,976.0,86.0,2.7,21.2,888.0,789.46,600.16
2018,3,28,12,45,973.5,86.5,2.75,21.4,879.0,755.11,576.39
2018,3,28,13,0,971.0,87.0,2.8,21.6,870.0,718.22,549.28
2018,3,28,13,15,966.5,85.5,2.8,21.7,852.0,675.9,517.2
2018,3,28,13,30,962.0,84.0,2.8,21.8,834.0,631.6,482.99
2018,3,28,13,45,956.0,83.5,2.8,21.95,809.5,585.59,446.57
2018,3,28,14,0,950.0,83.0,2.8,22.1,785.0,538.09,408.09
2018,3,28,14,15,941.5,82.0,2.7,22.1,753.0,487.78,366.46
2018,3,28,14,30,933.0,81.0,2.6,22.1,721.0,436.64,323.14
2018,3,28,14,45,922.0,79.5,2.55,22.1,683.0,383.63,277.48
2018,3,28,15,0,911.0,78.0,2.5,22.1,645.0,330.5,230.92
2018,3,28,15,15,895.5,76.0,2.5,22.1,601.0,276.0,183.25
2018,3,28,15,30,880.0,74.0,2.5,22.1,557.0,222.31,137.17
2018,3,28,15,45,859.5,71.0,2.2,21.8,508.5,168.22,94.09
2018,3,28,16,0,839.0,68.0,1.9,21.5,460.0,115.91,59.11
2018,3,28,16,15,810.5,65.0,1.75,20.9,408.5,58.44,32.65
2018,3,28,16,30,782.0,62.0,1.6,20.3,357.0,43.65,32.56
2018,3,28,16,45,741.5,57.5,1.4,19.65,304.0,41.77,31.1
2018,3,28,17,0,701.0,53.0,1.2,19.0,251.0,39.84,29.5
2018,3,28,17,15,619.0,49.0,1.25,18.1,197.0,38.26,28.11
2018,3,28,17,30,537.0,45.0,1.3,17.2,143.0,33.65,23.87
2018,3,28,17,45,391.5,36.5,1.35,16.3,95.5,28.32,18.73
2018,3,28,18,0,246.0,28.0,1.4,15.4,48.0,22.85,11.27
2018,3,28,18,15,132.5,15.0,1.45,15.05,25.0,14.3,0.0
2018,3,28,18,30,19.0,2.0,1.5,14.7,2.0,0.0,0.0
2018,3,28,18,45,9.5,1.0,1.5,14.3,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,29,5,45,25.0,3.5,1.4,10.8,3.5,0.0,0.0
2018,3,29,6,0,50.0,7.0,1.4,11.0,7.0,27.9,0.0
2018,3,29,6,15,121.0,21.0,1.65,11.7,30.5,99.03,0.0
2018,3,29,6,30,192.0,35.0,1.9,12.4,54.0,169.99,129.19
2018,3,29,6,45,262.0,49.5,2.1,13.1,92.5,232.01,188.79
2018,3,29,7,0,332.0,64.0,2.3,13.8,131.0,300.18,248.65
2018,3,29,7,15,493.0,65.0,2.35,14.35,196.5,418.56,347.98
2018,3,29,7,30,654.0,66.0,2.4,14.9,262.0,544.79,449.55
2018,3,29,7,45,707.0,68.5,2.45,15.45,316.5,602.06,492.81
2018,3,29,8,0,760.0,71.0,2.5,16.0,371.0,664.98,538.27
2018,3,29,8,15,765.0,80.0,2.45,16.5,416.5,699.64,560.81
2018,3,29,8,30,770.0,89.0,2.4,17.0,462.0,731.9,581.17
2018,3,29,8,45,721.0,114.0,2.35,17.55,490.5,740.52,583.87
2018,3,29,9,0,672.0,139.0,2.3,18.1,519.0,739.89,580.1
2018,3,29,9,15,794.0,110.5,2.25,18.65,592.5,814.36,629.87
2018,3,29,9,30,916.0,82.0,2.2,19.2,666.0,886.68,675.96
2018,3,29,9,45,929.5,82.5,2.15,19.7,704.0,904.66,684.2
2018,3,29,10,0,943.0,83.0,2.1,20.2,742.0,919.51,690.86
2018,3,29,10,15,950.5,84.5,2.15,20.65,773.0,926.95,693.82
2018,3,29,10,30,958.0,86.0,2.2,21.1,804.0,930.95,694.69
2018,3,29,10,45,963.0,87.0,2.2,21.5,827.5,928.74,691.23
2018,3,29,11,0,968.0,88.0,2.2,21.9,851.0,923.03,685.66
2018,3,29,11,15,965.5,91.5,2.25,22.2,865.0,910.1,676.23
2018,3,29,11,30,963.0,95.0,2.3,22.5,879.0,893.82,664.74
2018,3,29,11,45,969.5,93.5,2.35,22.85,888.5,876.52,652.54
2018,3,29,12,0,976.0,92.0,2.4,23.2,898.0,855.83,638.14
2018,3,29,12,15,973.5,93.0,2.4,23.35,896.5,827.46,618.71
2018,3,29,12,30,971.0,94.0,2.4,23.5,895.0,796.26,597.39
2018,3,29,12,45,975.0,91.0,2.4,23.7,888.5,763.1,574.58
2018,3,29,13,0,979.0,88.0,2.4,23.9,882.0,727.06,548.42
2018,3,29,13,15,965.0,92.5,2.4,23.95,861.5,684.0,516.35
2018,3,29,13,30,951.0,97.0,2.4,24.0,841.0,639.52,482.61
2018,3,29,13,45,870.5,125.5,2.4,24.1,790.5,576.87,434.64
2018,3,29,14,0,790.0,154.0,2.4,24.2,740.0,520.92,390.96
2018,3,29,14,15,765.5,154.0,2.35,24.15,702.5,466.62,348.11
2018,3,29,14,30,741.0,154.0,2.3,24.1,665.0,416.62,307.48
2018,3,29,14,45,801.0,123.5,2.3,24.0,648.5,376.16,271.92
2018,3,29,15,0,861.0,93.0,2.3,23.9,632.0,330.53,230.7
2018,3,29,15,15,862.5,86.0,2.3,23.9,594.0,278.5,185.1
2018,3,29,15,30,864.0,79.0,2.3,23.9,556.0,225.63,139.49
2018,3,29,15,45,858.5,74.5,2.15,23.45,513.5,173.11,97.29
2018,3,29,16,0,853.0,70.0,2.0,23.0,471.0,120.8,61.62
2018,3,29,16,15,824.5,67.0,1.85,22.3,419.0,62.52,34.09
2018,3,29,16,30,796.0,64.0,1.7,21.6,367.0,45.15,33.67
2018,3,29,16,45,740.5,61.0,1.55,20.9,310.0,44.53,33.32
2018,3,29,17,0,685.0,58.0,1.4,20.2,253.0,44.02,32.98
2018,3,29,17,15,631.0,51.5,1.4,19.2,202.5,40.44,29.88
2018,3,29,17,30,577.0,45.0,1.4,18.2,152.0,33.58,23.71
2018,3,29,17,45,464.0,37.0,1.4,17.2,105.5,28.71,19.04
2018,3,29,18,0,351.0,29.0,1.4,16.2,59.0,23.74,12.38
2018,3,29,18,15,198.0,17.5,1.4,15.85,32.0,16.68,0.0
2018,3,29,18,30,45.0,6.0,1.4,15.5,5.0,0.0,0.0
2018,3,29,18,45,22.5,3.0,1.45,15.1,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,30,5,45,10.5,3.5,1.05,11.0,3.5,0.0,0.0
2018,3,30,6,0,21.0,7.0,1.0,11.2,7.0,15.67,0.0
2018,3,30,6,15,109.5,22.0,1.05,11.95,32.5,96.75,3.89
2018,3,30,6,30,198.0,37.0,1.1,12.7,58.0,176.22,135.5
2018,3,30,6,45,287.0,49.0,1.15,13.4,98.5,245.87,199.69
2018,3,30,7,0,376.0,61.0,1.2,14.1,139.0,323.52,266.33
2018,3,30,7,15,383.0,79.0,1.2,14.55,177.5,363.28,299.7
2018,3,30,7,30,390.0,97.0,1.2,15.0,216.0,402.13,330.73
2018,3,30,7,45,397.0,115.5,1.15,15.45,256.0,440.63,359.8
2018,3,30,8,0,404.0,134.0,1.1,15.9,296.0,478.02,386.79
2018,3,30,8,15,429.0,149.5,1.05,16.55,341.5,524.52,419.67
2018,3,30,8,30,454.0,165.0,1.0,17.2,387.0,570.67,451.1
2018,3,30,8,45,457.5,178.5,1.0,17.85,421.0,596.32,466.89
2018,3,30,9,0,461.0,192.0,1.0,18.5,455.0,620.24,481.31
2018,3,30,9,15,336.0,240.0,1.0,19.1,439.0,558.8,431.67
2018,3,30,9,30,211.0,288.0,1.0,19.7,423.0,492.8,379.02
2018,3,30,9,45,276.5,292.0,1.0,20.25,480.0,564.09,430.61
2018,3,30,10,0,342.0,296.0,1.0,20.8,537.0,622.67,470.84
2018,3,30,10,15,391.5,298.0,1.0,21.2,585.0,664.19,498.45
2018,3,30,10,30,441.0,300.0,1.0,21.6,633.0,714.11,531.2
2018,3,30,10,45,422.0,316.0,1.05,22.0,642.0,706.26,523.64
2018,3,30,11,0,403.0,332.0,1.1,22.4,651.0,688.85,510.48
2018,3,30,11,15,352.0,358.5,1.1,22.65,641.0,662.35,490.05
2018,3,30,11,30,301.0,385.0,1.1,22.9,631.0,635.2,469.29
2018,3,30,11,45,299.0,388.5,1.15,23.2,635.0,625.14,462.03
2018,3,30,12,0,297.0,392.0,1.2,23.5,639.0,614.03,453.87
2018,3,30,12,15,354.5,372.5,1.2,23.65,666.5,625.41,462.49
2018,3,30,12,30,412.0,353.0,1.2,23.8,694.0,634.83,469.28
2018,3,30,12,45,492.5,317.0,1.25,24.0,720.5,638.81,473.03
2018,3,30,13,0,573.0,281.0,1.3,24.2,747.0,636.72,472.18
2018,3,30,13,15,560.5,277.0,1.3,24.2,725.5,598.52,444.65
2018,3,30,13,30,548.0,273.0,1.3,24.2,704.0,560.1,416.79
2018,3,30,13,45,493.0,284.0,1.35,24.25,663.0,511.53,381.09
2018,3,30,14,0,438.0,295.0,1.4,24.3,622.0,466.49,347.56
2018,3,30,14,15,530.0,248.0,1.4,24.25,627.0,443.33,329.2
2018,3,30,14,30,622.0,201.0,1.4,24.2,632.0,410.91,302.27
2018,3,30,14,45,531.5,217.0,1.4,24.15,571.5,358.15,261.34
2018,3,30,15,0,441.0,233.0,1.4,24.1,511.0,312.82,226.54
2018,3,30,15,15,386.5,227.0,1.4,24.1,458.0,273.69,196.2
2018,3,30,15,30,332.0,221.0,1.4,24.1,405.0,234.2,166.46
2018,3,30,15,45,425.0,182.0,1.3,23.85,396.5,189.53,127.85
2018,3,30,16,0,518.0,143.0,1.2,23.6,388.0,141.6,89.69
2018,3,30,16,15,447.5,137.5,1.15,23.0,332.5,104.18,72.38
2018,3,30,16,30,377.0,132.0,1.1,22.4,277.0,90.68,72.48
2018,3,30,16,45,362.0,112.5,1.0,21.8,235.0,79.08,62.9
2018,3,30,17,0,347.0,93.0,0.9,21.2,193.0,66.85,52.57
2018,3,30,17,15,358.0,74.5,0.95,20.4,159.5,54.8,42.18
2018,3,30,17,30,369.0,56.0,1.0,19.6,126.0,42.1,30.96
2018,3,30,17,45,291.0,43.5,1.05,18.8,88.0,33.4,22.95
2018,3,30,18,0,213.0,31.0,1.1,18.0,50.0,24.33,13.12
2018,3,30,18,15,120.5,18.0,1.15,17.45,27.0,17.16,0.0
2018,3,30,18,30,28.0,5.0,1.2,16.9,4.0,0.0,0.0
2018,3,30,18,45,14.0,2.5,1.25,16.35,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,31,5,45,4.0,2.5,1.55,10.6,2.5,0.0,0.0
2018,3,31,6,0,8.0,5.0,1.6,10.9,5.0,8.22,0.0
2018,3,31,6,15,19.0,20.0,1.8,11.5,21.5,31.41,4.54
2018,3,31,6,30,30.0,35.0,2.0,12.1,38.0,56.07,40.29
2018,3,31,6,45,47.5,54.0,2.2,12.75,62.5,88.53,69.63
2018,3,31,7,0,65.0,73.0,2.4,13.4,87.0,130.58,106.29
2018,3,31,7,15,77.5,93.0,2.35,13.8,114.0,162.89,134.18
2018,3,31,7,30,90.0,113.0,2.3,14.2,141.0,195.51,161.62
2018,3,31,7,45,205.5,131.5,2.25,14.65,210.5,312.06,259.12
2018,3,31,8,0,321.0,150.0,2.2,15.1,280.0,423.82,349.01
2018,3,31,8,15,267.0,179.0,2.25,15.65,296.5,422.89,344.74
2018,3,31,8,30,213.0,208.0,2.3,16.2,313.0,404.68,327.6
2018,3,31,8,45,226.5,230.5,2.3,16.8,352.0,442.84,355.62
2018,3,31,9,0,240.0,253.0,2.3,17.4,391.0,480.4,382.31
2018,3,31,9,15,241.0,273.5,2.35,17.85,420.5,504.22,398.31
2018,3,31,9,30,242.0,294.0,2.4,18.3,450.0,526.88,413.34
2018,3,31,9,45,254.5,310.5,2.45,18.75,483.0,566.15,440.63
2018,3,31,10,0,267.0,327.0,2.5,19.2,516.0,591.65,457.65
2018,3,31,10,15,272.5,341.0,2.5,19.6,541.0,606.98,467.02
2018,3,31,10,30,278.0,355.0,2.5,20.0,566.0,620.89,475.41
2018,3,31,10,45,358.5,338.5,2.55,20.4,619.0,666.83,509.17
2018,3,31,11,0,439.0,322.0,2.6,20.8,672.0,718.84,546.23
2018,3,31,11,15,500.5,307.0,2.65,21.0,713.0,744.86,564.74
2018,3,31,11,30,562.0,292.0,2.7,21.2,754.0,767.43,580.85
2018,3,31,11,45,580.0,288.0,2.75,21.4,768.5,761.51,576.14
2018,3,31,12,0,598.0,284.0,2.8,21.6,783.0,752.93,569.75
2018,3,31,12,15,634.0,266.5,2.85,21.65,795.0,743.22,563.36
2018,3,31,12,30,670.0,249.0,2.9,21.7,807.0,729.36,553.88
2018,3,31,12,45,703.0,228.5,2.95,21.75,808.5,706.81,538.06
2018,3,31,13,0,736.0,208.0,3.0,21.8,810.0,680.51,519.19
2018,3,31,13,15,745.0,198.5,3.05,21.75,797.0,645.27,493.2
2018,3,31,13,30,754.0,189.0,3.1,21.7,784.0,607.83,465.0
2018,3,31,13,45,805.0,158.5,3.1,21.6,776.5,575.23,439.81
2018,3,31,14,0,856.0,128.0,3.1,21.5,769.0,534.84,407.71
2018,3,31,14,15,793.0,144.0,3.1,21.25,718.5,477.99,362.31
2018,3,31,14,30,730.0,160.0,3.1,21.0,668.0,421.04,316.35
2018,3,31,14,45,614.0,189.0,3.15,20.75,600.5,365.11,271.66
2018,3,31,15,0,498.0,218.0,3.2,20.5,533.0,319.15,235.42
2018,3,31,15,15,597.0,169.5,3.2,20.5,521.5,275.06,194.77
2018,3,31,15,30,696.0,121.0,3.2,20.5,510.0,220.2,144.44
2018,3,31,15,45,690.0,110.5,3.15,19.65,468.0,171.12,104.49
2018,3,31,16,0,684.0,100.0,3.1,18.8,426.0,122.64,69.68
2018,3,31,16,15,605.5,104.0,3.0,18.1,369.0,83.88,53.69
2018,3,31,16,30,527.0,108.0,2.9,17.4,312.0,73.39,59.01
2018,3,31,16,45,435.0,102.0,2.8,16.7,254.0,71.49,57.64
2018,3,31,17,0,343.0,96.0,2.7,16.0,196.0,68.95,55.6
2018,3,31,17,15,277.5,79.5,2.7,15.1,150.0,58.33,46.26
2018,3,31,17,30,212.0,63.0,2.7,14.2,104.0,50.12,38.78
2018,3,31,17,45,186.0,47.5,2.65,13.35,75.5,36.39,26.14
2018,3,31,18,0,160.0,32.0,2.6,12.5,47.0,25.04,14.4
2018,3,31,18,15,91.0,18.5,2.7,12.1,26.0,17.63,0.0
2018,3,31,18,30,22.0,5.0,2.8,11.7,5.0,0.0,0.0
2018,3,31,18,45,11.0,2.5,2.85,11.3,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,5,45,31.0,5.5,1.35,8.5,6.0,0.0,0.0
2018,4,1,6,0,62.0,11.0,1.4,8.9,12.0,37.52,0.0
2018,4,1,6,15,193.5,25.0,1.6,9.55,44.5,145.09,63.65
2018,4,1,6,30,325.0,39.0,1.8,10.2,77.0,245.79,195.84
2018,4,1,6,45,421.5,49.5,2.0,10.85,124.5,327.12,270.19
2018,4,1,7,0,518.0,60.0,2.2,11.5,172.0,415.41,346.45
2018,4,1,7,15,579.5,67.5,2.15,12.1,224.5,483.78,403.26
2018,4,1,7,30,641.0,75.0,2.1,12.7,277.0,555.01,459.65
2018,4,1,7,45,681.5,80.5,2.1,13.25,329.5,611.03,501.79
2018,4,1,8,0,722.0,86.0,2.1,13.8,382.0,667.54,541.9
2018,4,1,8,15,752.5,90.5,2.05,14.4,433.5,715.08,573.6
2018,4,1,8,30,783.0,95.0,2.0,15.0,485.0,758.1,601.12
2018,4,1,8,45,804.5,99.0,2.0,15.6,533.0,795.75,624.53
2018,4,1,9,0,826.0,103.0,2.0,16.2,581.0,831.37,646.13
2018,4,1,9,15,847.5,103.5,2.05,16.7,625.0,860.69,663.75
2018,4,1,9,30,869.0,104.0,2.1,17.2,669.0,887.49,679.57
2018,4,1,9,45,887.5,103.5,2.15,17.75,708.5,901.04,686.17
2018,4,1,10,0,906.0,103.0,2.2,18.3,748.0,918.62,695.73
2018,4,1,10,15,915.0,104.0,2.25,18.65,778.5,926.34,699.17
2018,4,1,10,30,924.0,105.0,2.3,19.0,809.0,930.76,700.6
2018,4,1,10,45,930.0,106.0,2.4,19.4,832.5,929.16,698.5
2018,4,1,11,0,936.0,107.0,2.5,19.8,856.0,924.16,694.28
2018,4,1,11,15,939.0,107.5,2.55,20.0,871.0,912.69,685.92
2018,4,1,11,30,942.0,108.0,2.6,20.2,886.0,897.91,675.49
2018,4,1,11,45,943.0,108.5,2.7,20.35,893.0,878.25,662.35
2018,4,1,12,0,944.0,109.0,2.8,20.5,900.0,855.49,647.11
2018,4,1,12,15,944.0,109.0,2.9,20.55,899.0,828.48,629.16
2018,4,1,12,30,944.0,109.0,3.0,20.6,898.0,798.64,609.15
2018,4,1,12,45,942.0,108.0,3.1,20.65,888.5,763.76,585.47
2018,4,1,13,0,940.0,107.0,3.2,20.7,879.0,726.48,558.38
2018,4,1,13,15,935.5,107.0,3.3,20.6,862.0,686.27,528.5
2018,4,1,13,30,931.0,107.0,3.4,20.5,845.0,644.14,496.43
2018,4,1,13,45,924.5,105.5,3.5,20.4,820.0,597.89,460.44
2018,4,1,14,0,918.0,104.0,3.6,20.3,795.0,550.3,422.38
2018,4,1,14,15,909.0,102.5,3.65,20.1,762.5,500.45,381.52
2018,4,1,14,30,900.0,101.0,3.7,19.9,730.0,449.91,338.93
2018,4,1,14,45,888.0,98.5,3.75,19.7,691.5,397.02,293.43
2018,4,1,15,0,876.0,96.0,3.8,19.5,653.0,344.2,247.02
2018,4,1,15,15,859.0,94.0,3.8,19.5,609.0,284.77,195.0
2018,4,1,15,30,842.0,92.0,3.8,19.5,565.0,232.14,149.0
2018,4,1,15,45,819.0,89.0,3.95,18.65,516.0,179.23,105.97
2018,4,1,16,0,796.0,86.0,4.1,17.8,467.0,128.55,70.14
2018,4,1,16,15,747.5,83.5,4.1,17.15,410.0,79.96,46.95
2018,4,1,16,30,699.0,81.0,4.1,16.5,353.0,52.56,40.91
2018,4,1,16,45,658.0,75.5,4.1,15.8,302.0,50.87,39.64
2018,4,1,17,0,617.0,70.0,4.1,15.1,251.0,49.1,38.21
2018,4,1,17,15,555.0,62.5,4.05,14.35,201.0,45.53,35.05
2018,4,1,17,30,493.0,55.0,4.0,13.6,151.0,41.82,31.56
2018,4,1,17,45,382.5,45.5,3.95,12.85,106.0,36.07,25.96
2018,4,1,18,0,272.0,36.0,3.9,12.1,61.0,28.36,17.4
2018,4,1,18,15,151.0,21.0,3.85,11.75,33.5,16.85,0.0
2018,4,1,18,30,30.0,6.0,3.8,11.4,6.0,5.72,0.0
2018,4,1,18,45,15.0,3.0,3.75,11.05,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,2,5,45,24.0,5.5,2.75,9.35,6.0,0.0,0.0
2018,4,2,6,0,48.0,11.0,2.9,9.7,12.0,31.6,0.0
2018,4,2,6,15,130.0,26.5,3.05,10.1,40.0,118.74,63.5
2018,4,2,6,30,212.0,42.0,3.2,10.5,68.0,191.53,153.39
2018,4,2,6,45,269.0,57.5,3.35,10.95,106.5,249.88,207.59
2018,4,2,7,0,326.0,73.0,3.5,11.4,145.0,312.82,263.4
2018,4,2,7,15,442.0,80.0,3.5,11.85,205.5,407.04,343.82
2018,4,2,7,30,558.0,87.0,3.5,12.3,266.0,514.52,431.9
2018,4,2,7,45,621.5,90.5,3.55,12.75,322.0,582.46,485.49
2018,4,2,8,0,685.0,94.0,3.6,13.2,378.0,652.23,538.03
2018,4,2,8,15,569.5,132.0,3.5,13.7,388.0,623.33,511.45
2018,4,2,8,30,454.0,170.0,3.4,14.2,398.0,581.31,474.28
2018,4,2,8,45,418.0,200.0,3.35,14.7,425.5,592.83,479.77
2018,4,2,9,0,382.0,230.0,3.3,15.2,453.0,587.99,472.71
2018,4,2,9,15,523.5,200.0,3.25,15.65,529.5,691.7,551.56
2018,4,2,9,30,665.0,170.0,3.2,16.1,606.0,790.6,623.04
2018,4,2,9,45,782.5,133.5,3.15,16.55,674.0,851.77,663.37
2018,4,2,10,0,900.0,97.0,3.1,17.0,742.0,909.58,700.73
2018,4,2,10,15,908.0,98.5,3.05,17.3,772.0,917.03,703.06
2018,4,2,10,30,916.0,100.0,3.0,17.6,802.0,921.18,703.67
2018,4,2,10,45,921.5,101.0,2.95,17.95,825.0,919.24,700.13
2018,4,2,11,0,927.0,102.0,2.9,18.3,848.0,913.93,694.5
2018,4,2,11,15,930.5,102.5,2.9,18.55,863.0,903.04,685.85
2018,4,2,11,30,934.0,103.0,2.9,18.8,878.0,888.87,675.14
2018,4,2,11,45,935.5,104.0,2.85,19.05,885.5,870.31,661.21
2018,4,2,12,0,937.0,105.0,2.8,19.3,893.0,848.63,645.28
2018,4,2,12,15,936.5,105.0,2.85,19.5,892.0,821.45,626.41
2018,4,2,12,30,936.0,105.0,2.9,19.7,891.0,791.49,605.59
2018,4,2,12,45,933.5,104.5,2.9,19.85,881.5,757.01,581.38
2018,4,2,13,0,931.0,104.0,2.9,20.0,872.0,720.17,554.12
2018,4,2,13,15,925.5,104.0,2.9,20.05,854.5,679.69,523.41
2018,4,2,13,30,920.0,104.0,2.9,20.1,837.0,637.4,490.73
2018,4,2,13,45,911.5,104.5,2.85,20.15,812.0,592.28,455.01
2018,4,2,14,0,903.0,105.0,2.8,20.2,787.0,545.99,417.57
2018,4,2,14,15,893.0,104.0,2.8,20.1,755.0,496.78,377.36
2018,4,2,14,30,883.0,103.0,2.8,20.0,723.0,446.99,335.59
2018,4,2,14,45,869.0,101.0,2.75,19.95,684.0,394.61,290.69
2018,4,2,15,0,855.0,99.0,2.7,19.9,645.0,336.89,240.88
2018,4,2,15,15,838.5,96.5,2.7,19.9,601.5,283.91,194.35
2018,4,2,15,30,822.0,94.0,2.7,19.9,558.0,232.04,149.28
2018,4,2,15,45,802.0,90.0,2.6,19.5,510.5,179.78,106.52
2018,4,2,16,0,782.0,86.0,2.5,19.1,463.0,129.45,70.51
2018,4,2,16,15,749.5,82.0,2.4,18.55,411.0,80.83,46.23
2018,4,2,16,30,717.0,78.0,2.3,18.0,359.0,50.25,38.63
2018,4,2,16,45,652.5,75.5,2.2,17.4,303.5,50.68,39.23
2018,4,2,17,0,588.0,73.0,2.1,16.8,248.0,51.31,39.91
2018,4,2,17,15,459.0,68.5,2.1,15.9,188.5,50.35,39.11
2018,4,2,17,30,330.0,64.0,2.1,15.0,129.0,48.0,36.85
2018,4,2,17,45,258.5,49.0,2.1,14.05,90.5,37.52,27.16
2018,4,2,18,0,187.0,34.0,2.1,13.1,52.0,26.57,16.15
2018,4,2,18,15,109.5,20.0,2.15,12.65,29.0,15.93,0.0
2018,4,2,18,30,32.0,6.0,2.2,12.2,6.0,5.72,0.0
2018,4,2,18,45,16.0,3.0,2.3,11.7,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,3,5,45,43.5,7.5,1.3,7.25,8.5,0.0,0.0
2018,4,3,6,0,87.0,15.0,1.3,7.7,17.0,52.92,0.0
2018,4,3,6,15,224.5,29.5,1.55,8.45,53.0,171.61,106.75
2018,4,3,6,30,362.0,44.0,1.8,9.2,89.0,273.18,221.11
2018,4,3,6,45,459.5,53.0,2.05,9.9,138.5,356.54,296.31
2018,4,3,7,0,557.0,62.0,2.3,10.6,188.0,446.16,373.45
2018,4,3,7,15,618.0,68.0,2.35,11.15,241.5,514.32,430.12
2018,4,3,7,30,679.0,74.0,2.4,11.7,295.0,585.11,486.42
2018,4,3,7,45,720.0,78.5,2.4,12.3,348.5,641.69,528.14
2018,4,3,8,0,761.0,83.0,2.4,12.9,402.0,694.8,565.42
2018,4,3,8,15,789.5,87.5,2.45,13.45,454.5,742.35,597.83
2018,4,3,8,30,818.0,92.0,2.5,14.0,507.0,788.7,628.63
2018,4,3,8,45,838.5,95.0,2.5,14.6,555.0,825.11,651.18
2018,4,3,9,0,859.0,98.0,2.5,15.2,603.0,859.37,671.9
2018,4,3,9,15,871.5,101.5,2.5,15.65,645.5,884.9,686.62
2018,4,3,9,30,884.0,105.0,2.5,16.1,688.0,907.57,699.34
2018,4,3,9,45,892.5,108.0,2.5,16.6,724.0,916.2,702.26
2018,4,3,10,0,901.0,111.0,2.5,17.1,760.0,928.69,708.08
2018,4,3,10,15,909.5,113.0,2.5,17.5,791.0,936.84,711.27
2018,4,3,10,30,918.0,115.0,2.5,17.9,822.0,941.67,712.36
2018,4,3,10,45,923.0,116.0,2.45,18.3,844.5,938.99,708.09
2018,4,3,11,0,928.0,117.0,2.4,18.7,867.0,932.94,701.79
2018,4,3,11,15,923.0,121.5,2.35,19.0,879.0,918.5,690.29
2018,4,3,11,30,918.0,126.0,2.3,19.3,891.0,900.91,676.9
2018,4,3,11,45,890.0,141.0,2.25,19.6,887.5,871.54,655.7
2018,4,3,12,0,862.0,156.0,2.2,19.9,884.0,844.23,636.08
2018,4,3,12,15,879.5,147.0,2.25,20.05,889.0,822.69,621.62
2018,4,3,12,30,897.0,138.0,2.3,20.2,894.0,795.7,603.34
2018,4,3,12,45,905.0,132.0,2.3,20.35,888.0,764.45,581.39
2018,4,3,13,0,913.0,126.0,2.3,20.5,882.0,730.34,556.24
2018,4,3,13,15,907.0,125.5,2.35,20.45,863.5,689.45,526.27
2018,4,3,13,30,901.0,125.0,2.4,20.4,845.0,646.86,494.35
2018,4,3,13,45,893.0,124.0,2.5,20.4,819.5,601.23,459.48
2018,4,3,14,0,885.0,123.0,2.6,20.4,794.0,554.45,422.7
2018,4,3,14,15,870.0,123.0,2.7,20.2,760.0,500.82,380.07
2018,4,3,14,30,855.0,123.0,2.8,20.0,726.0,450.18,338.36
2018,4,3,14,45,836.0,119.5,2.9,19.8,683.0,395.42,292.43
2018,4,3,15,0,817.0,116.0,3.0,19.6,640.0,341.64,246.26
2018,4,3,15,15,802.5,111.0,3.0,19.6,596.5,288.95,200.1
2018,4,3,15,30,788.0,106.0,3.0,19.6,553.0,237.25,155.2
2018,4,3,15,45,766.5,103.0,3.1,18.85,507.0,187.38,114.54
2018,4,3,16,0,745.0,100.0,3.2,18.1,461.0,133.73,75.44
2018,4,3,16,15,708.0,96.5,3.15,17.45,409.5,86.85,51.3
2018,4,3,16,30,671.0,93.0,3.1,16.8,358.0,61.19,48.42
2018,4,3,16,45,623.5,86.0,3.0,16.1,305.0,58.72,46.52
2018,4,3,17,0,576.0,79.0,2.9,15.4,252.0,56.12,44.39
2018,4,3,17,15,508.5,71.0,2.85,14.55,201.5,52.48,41.22
2018,4,3,17,30,441.0,63.0,2.8,13.7,151.0,48.74,37.73
2018,4,3,17,45,337.5,51.0,2.75,12.8,106.5,39.15,28.78
2018,4,3,18,0,234.0,39.0,2.7,11.9,62.0,30.65,19.85
2018,4,3,18,15,130.5,23.0,2.65,11.5,34.5,18.41,0.0
2018,4,3,18,30,27.0,7.0,2.6,11.1,7.0,6.67,0.0
2018,4,3,18,45,13.5,3.5,2.6,10.65,3.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
