Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,5,15,5.5,1.0,1.3,7.75,1.0,0.0,0.0
2018,4,14,5,30,11.0,2.0,1.3,8.4,2.0,0.0,0.0
2018,4,14,5,45,114.0,16.0,1.35,9.0,24.5,65.51,0.0
2018,4,14,6,0,217.0,30.0,1.4,9.6,47.0,168.6,108.51
2018,4,14,6,15,330.0,41.5,1.5,10.2,89.5,253.69,204.68
2018,4,14,6,30,443.0,53.0,1.6,10.8,132.0,347.1,287.11
2018,4,14,6,45,515.5,61.5,1.7,11.45,182.5,420.85,350.45
2018,4,14,7,0,588.0,70.0,1.8,12.1,233.0,499.1,414.75
2018,4,14,7,15,636.5,76.0,1.7,12.7,286.0,561.58,463.1
2018,4,14,7,30,685.0,82.0,1.6,13.3,339.0,625.75,509.65
2018,4,14,7,45,719.5,86.5,1.5,13.95,391.5,678.58,545.07
2018,4,14,8,0,754.0,91.0,1.4,14.6,444.0,727.45,576.22
2018,4,14,8,15,779.5,94.5,1.3,15.3,494.5,771.5,602.67
2018,4,14,8,30,805.0,98.0,1.2,16.0,545.0,814.2,627.26
2018,4,14,8,45,824.0,101.0,1.15,16.65,591.5,849.02,646.49
2018,4,14,9,0,843.0,104.0,1.1,17.3,638.0,881.66,663.91
2018,4,14,9,15,859.5,105.5,1.0,17.9,680.5,907.9,676.07
2018,4,14,9,30,876.0,107.0,0.9,18.5,723.0,924.11,681.46
2018,4,14,9,45,890.0,107.0,0.85,19.05,760.0,941.02,688.4
2018,4,14,10,0,904.0,107.0,0.8,19.6,797.0,954.93,693.39
2018,4,14,10,15,913.0,108.0,0.8,19.9,827.0,962.18,695.91
2018,4,14,10,30,922.0,109.0,0.8,20.2,857.0,966.13,696.58
2018,4,14,10,45,928.0,109.5,0.85,20.5,879.5,963.47,694.28
2018,4,14,11,0,934.0,110.0,0.9,20.8,902.0,957.46,690.08
2018,4,14,11,15,937.5,111.0,0.95,20.95,916.5,946.38,683.21
2018,4,14,11,30,941.0,112.0,1.0,21.1,931.0,932.02,674.38
2018,4,14,11,45,942.0,112.0,1.05,21.3,937.0,911.34,661.46
2018,4,14,12,0,943.0,112.0,1.1,21.5,943.0,887.64,646.64
2018,4,14,12,15,942.0,112.5,1.25,21.55,941.0,859.91,630.93
2018,4,14,12,30,941.0,113.0,1.4,21.6,939.0,829.46,613.06
2018,4,14,12,45,938.5,112.5,1.5,21.7,929.0,794.43,591.06
2018,4,14,13,0,936.0,112.0,1.6,21.8,919.0,757.1,567.16
2018,4,14,13,15,932.0,111.5,1.75,21.75,901.0,716.64,539.51
2018,4,14,13,30,928.0,111.0,1.9,21.7,883.0,674.31,509.56
2018,4,14,13,45,921.5,110.0,2.0,21.7,857.5,628.43,475.64
2018,4,14,14,0,915.0,109.0,2.1,21.7,832.0,581.28,439.69
2018,4,14,14,15,906.5,107.0,2.2,21.5,799.5,531.26,400.78
2018,4,14,14,30,898.0,105.0,2.3,21.3,767.0,480.58,360.01
2018,4,14,14,45,886.5,103.0,2.4,21.15,728.0,428.29,316.65
2018,4,14,15,0,875.0,101.0,2.5,21.0,689.0,376.07,272.12
2018,4,14,15,15,859.5,98.5,2.5,21.0,645.0,316.51,220.97
2018,4,14,15,30,844.0,96.0,2.5,21.0,601.0,263.66,174.88
2018,4,14,15,45,822.0,93.0,2.7,20.4,552.0,210.52,130.41
2018,4,14,16,0,800.0,90.0,2.9,19.8,503.0,159.54,90.83
2018,4,14,16,15,769.5,87.0,2.9,19.15,451.0,110.36,59.76
2018,4,14,16,30,739.0,84.0,2.9,18.5,399.0,64.69,51.01
2018,4,14,16,45,696.5,79.5,2.9,17.9,345.5,52.0,40.22
2018,4,14,17,0,654.0,75.0,2.9,17.3,292.0,51.1,39.62
2018,4,14,17,15,553.5,71.0,2.85,16.45,232.0,50.48,39.21
2018,4,14,17,30,453.0,67.0,2.8,15.6,172.0,50.08,38.84
2018,4,14,17,45,365.5,56.5,2.75,14.8,127.5,42.66,32.02
2018,4,14,18,0,278.0,46.0,2.7,14.0,83.0,35.55,25.15
2018,4,14,18,15,175.0,31.0,2.7,13.6,50.5,24.42,12.58
2018,4,14,18,30,72.0,16.0,2.7,13.2,18.0,15.25,0.0
2018,4,14,18,45,36.0,8.0,2.7,12.8,9.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,2.45,9.6,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.6,9.8,3.0,0.0,0.0
2018,4,15,5,45,37.0,16.5,2.75,10.0,19.0,32.17,0.0
2018,4,15,6,0,67.0,30.0,2.9,10.2,35.0,86.73,56.89
2018,4,15,6,15,205.5,45.5,3.05,10.65,79.5,192.94,156.24
2018,4,15,6,30,344.0,61.0,3.2,11.1,124.0,299.35,249.78
2018,4,15,6,45,468.5,66.5,3.35,11.55,181.5,399.03,335.94
2018,4,15,7,0,593.0,72.0,3.5,12.0,239.0,506.79,425.99
2018,4,15,7,15,642.5,78.0,3.6,12.4,293.0,570.31,477.23
2018,4,15,7,30,692.0,84.0,3.7,12.8,347.0,635.56,527.31
2018,4,15,7,45,640.0,106.0,3.75,13.25,376.5,643.31,530.75
2018,4,15,8,0,588.0,128.0,3.8,13.7,406.0,644.91,529.37
2018,4,15,8,15,699.0,114.5,3.9,14.05,480.0,735.3,596.31
2018,4,15,8,30,810.0,101.0,4.0,14.4,554.0,824.29,659.65
2018,4,15,8,45,827.0,105.0,4.1,14.75,600.5,858.62,681.78
2018,4,15,9,0,844.0,109.0,4.2,15.1,647.0,890.66,702.45
2018,4,15,9,15,857.0,112.0,4.3,15.3,688.5,915.44,718.3
2018,4,15,9,30,870.0,115.0,4.4,15.5,730.0,937.42,732.44
2018,4,15,9,45,874.0,119.5,4.55,15.75,763.5,949.84,740.17
2018,4,15,10,0,878.0,124.0,4.7,16.0,797.0,951.53,740.48
2018,4,15,10,15,891.0,122.5,4.8,16.1,827.5,959.53,745.5
2018,4,15,10,30,904.0,121.0,4.9,16.2,858.0,964.38,748.39
2018,4,15,10,45,909.5,122.5,4.95,16.3,880.0,962.19,746.08
2018,4,15,11,0,915.0,124.0,5.0,16.4,902.0,956.7,741.62
2018,4,15,11,15,917.5,124.0,5.1,16.4,915.0,943.75,732.66
2018,4,15,11,30,920.0,124.0,5.2,16.4,928.0,927.65,721.57
2018,4,15,11,45,921.5,124.0,5.3,16.35,934.0,907.62,707.86
2018,4,15,12,0,923.0,124.0,5.4,16.3,940.0,884.62,692.02
2018,4,15,12,15,921.5,124.0,5.55,16.25,937.0,856.36,672.59
2018,4,15,12,30,920.0,124.0,5.7,16.2,934.0,825.5,651.13
2018,4,15,12,45,916.5,123.5,5.8,16.1,923.0,790.27,626.18
2018,4,15,13,0,913.0,123.0,5.9,16.0,912.0,752.88,599.08
2018,4,15,13,15,906.0,122.5,5.95,15.8,892.5,711.18,566.9
2018,4,15,13,30,899.0,122.0,6.0,15.6,873.0,667.93,532.85
2018,4,15,13,45,889.5,122.0,6.1,15.4,846.5,622.3,496.28
2018,4,15,14,0,880.0,122.0,6.2,15.2,820.0,575.7,458.03
2018,4,15,14,15,806.5,145.0,6.2,14.9,765.0,513.43,406.54
2018,4,15,14,30,733.0,168.0,6.2,14.6,710.0,455.17,357.68
2018,4,15,14,45,548.0,216.0,6.2,14.25,609.5,384.83,300.37
2018,4,15,15,0,363.0,264.0,6.2,13.9,509.0,334.86,260.9
2018,4,15,15,15,248.0,218.5,6.2,13.9,381.0,245.07,189.64
2018,4,15,15,30,133.0,173.0,6.2,13.9,253.0,175.41,135.6
2018,4,15,15,45,69.0,151.5,6.05,13.2,193.0,138.38,107.69
2018,4,15,16,0,5.0,130.0,5.9,12.5,133.0,118.59,94.57
2018,4,15,16,15,26.5,140.5,5.8,12.15,152.5,121.75,96.96
2018,4,15,16,30,48.0,151.0,5.7,11.8,172.0,124.97,100.65
2018,4,15,16,45,195.0,129.5,5.55,11.5,197.0,95.46,80.13
2018,4,15,17,0,342.0,108.0,5.4,11.2,222.0,75.83,62.83
2018,4,15,17,15,289.5,93.5,5.1,10.8,178.5,67.2,55.19
2018,4,15,17,30,237.0,79.0,4.8,10.4,135.0,61.79,50.21
2018,4,15,17,45,191.5,62.0,4.55,10.05,100.0,49.34,38.65
2018,4,15,18,0,146.0,45.0,4.3,9.7,65.0,36.45,26.46
2018,4,15,18,15,90.0,29.5,4.1,9.45,40.0,24.29,13.24
2018,4,15,18,30,34.0,14.0,3.9,9.2,15.0,13.34,0.0
2018,4,15,18,45,17.0,7.0,3.75,8.95,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,1.25,7.3,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,1.3,7.6,2.0,0.0,0.0
2018,4,16,5,45,2.5,4.0,1.35,7.85,4.0,4.93,0.0
2018,4,16,6,0,0.0,6.0,1.4,8.1,6.0,5.55,0.0
2018,4,16,6,15,0.0,9.0,1.6,8.35,9.0,8.33,1.44
2018,4,16,6,30,0.0,12.0,1.8,8.6,12.0,11.11,3.99
2018,4,16,6,45,0.0,17.0,2.05,8.85,17.0,15.75,8.13
2018,4,16,7,0,0.0,22.0,2.3,9.1,22.0,20.4,12.23
2018,4,16,7,15,0.0,25.0,2.45,9.25,25.0,23.19,14.65
2018,4,16,7,30,0.0,28.0,2.6,9.4,28.0,25.98,17.03
2018,4,16,7,45,11.5,48.0,2.75,9.5,53.5,54.75,42.31
2018,4,16,8,0,23.0,68.0,2.9,9.6,79.0,84.56,68.15
2018,4,16,8,15,76.5,153.5,3.05,9.65,195.5,232.35,193.77
2018,4,16,8,30,130.0,239.0,3.2,9.7,312.0,377.1,311.67
2018,4,16,8,45,103.0,256.5,3.3,9.75,317.5,359.33,295.12
2018,4,16,9,0,76.0,274.0,3.4,9.8,323.0,353.27,288.5
2018,4,16,9,15,49.5,212.5,3.55,9.85,245.0,259.58,211.99
2018,4,16,9,30,23.0,151.0,3.7,9.9,167.0,170.15,137.8
2018,4,16,9,45,14.5,146.5,3.8,9.9,157.0,157.27,126.69
2018,4,16,10,0,6.0,142.0,3.9,9.9,147.0,139.26,111.24
2018,4,16,10,15,13.0,203.0,3.95,9.9,213.5,204.68,164.96
2018,4,16,10,30,20.0,264.0,4.0,9.9,280.0,270.23,217.75
2018,4,16,10,45,40.0,302.0,4.1,9.95,335.5,333.48,268.49
2018,4,16,11,0,60.0,340.0,4.2,10.0,391.0,387.06,310.94
2018,4,16,11,15,44.0,314.5,4.2,10.0,352.5,344.13,276.23
2018,4,16,11,30,28.0,289.0,4.2,10.0,314.0,302.32,242.52
2018,4,16,11,45,41.5,338.5,4.25,10.0,375.5,358.94,287.65
2018,4,16,12,0,55.0,388.0,4.3,10.0,437.0,413.58,330.43
2018,4,16,12,15,130.5,386.0,4.3,10.0,501.5,470.34,376.58
2018,4,16,12,30,206.0,384.0,4.3,10.0,566.0,518.08,415.01
2018,4,16,12,45,281.0,385.0,4.25,10.0,630.5,562.89,450.3
2018,4,16,13,0,356.0,386.0,4.2,10.0,695.0,600.53,479.43
2018,4,16,13,15,221.0,363.0,4.2,9.95,553.5,472.07,378.41
2018,4,16,13,30,86.0,340.0,4.2,9.9,412.0,359.86,288.72
2018,4,16,13,45,172.0,355.5,4.2,9.9,494.0,412.6,331.54
2018,4,16,14,0,258.0,371.0,4.2,9.9,576.0,454.21,363.93
2018,4,16,14,15,255.0,350.5,4.2,9.85,546.5,418.88,335.42
2018,4,16,14,30,252.0,330.0,4.2,9.8,517.0,383.97,307.11
2018,4,16,14,45,304.5,293.0,4.2,9.8,507.5,358.22,285.01
2018,4,16,15,0,357.0,256.0,4.2,9.8,498.0,327.63,257.81
2018,4,16,15,15,519.0,200.5,4.2,9.8,527.0,302.12,230.4
2018,4,16,15,30,681.0,145.0,4.2,9.8,556.0,264.13,190.13
2018,4,16,15,45,663.5,136.0,4.15,9.7,510.0,215.1,147.05
2018,4,16,16,0,646.0,127.0,4.1,9.6,464.0,167.93,108.24
2018,4,16,16,15,701.0,104.5,3.95,9.45,436.0,117.46,69.42
2018,4,16,16,30,756.0,82.0,3.8,9.3,408.0,67.4,44.7
2018,4,16,16,45,711.0,77.0,3.65,9.2,352.0,49.9,39.77
2018,4,16,17,0,666.0,72.0,3.5,9.1,296.0,48.49,38.6
2018,4,16,17,15,554.0,69.5,3.15,8.75,234.0,48.89,39.03
2018,4,16,17,30,442.0,67.0,2.8,8.4,172.0,49.65,39.65
2018,4,16,17,45,400.0,55.0,2.5,8.1,132.0,42.1,32.49
2018,4,16,18,0,358.0,43.0,2.2,7.8,92.0,34.07,24.66
2018,4,16,18,15,221.5,29.5,2.05,7.55,55.5,23.11,12.86
2018,4,16,18,30,85.0,16.0,1.9,7.3,19.0,15.25,0.0
2018,4,16,18,45,42.5,8.0,1.8,7.05,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.95,4.65,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.1,5.0,5.0,4.77,0.0
2018,4,17,5,45,144.5,19.5,1.2,5.35,31.5,83.8,0.0
2018,4,17,6,0,261.0,34.0,1.3,5.7,58.0,201.39,150.67
2018,4,17,6,15,365.5,45.5,1.35,6.1,102.5,280.96,232.22
2018,4,17,6,30,470.0,57.0,1.4,6.5,147.0,372.2,313.04
2018,4,17,6,45,535.0,66.5,1.5,6.9,198.5,444.23,375.3
2018,4,17,7,0,600.0,76.0,1.6,7.3,250.0,520.11,438.13
2018,4,17,7,15,648.5,82.0,1.65,7.9,304.0,583.5,488.0
2018,4,17,7,30,697.0,88.0,1.7,8.5,358.0,648.47,536.21
2018,4,17,7,45,731.5,92.5,1.75,9.1,411.5,701.89,573.66
2018,4,17,8,0,766.0,97.0,1.8,9.7,465.0,755.17,610.02
2018,4,17,8,15,791.0,101.0,1.85,10.25,516.0,795.46,636.14
2018,4,17,8,30,816.0,105.0,1.9,10.8,567.0,838.62,663.96
2018,4,17,8,45,835.0,107.5,1.9,11.35,614.0,873.05,684.6
2018,4,17,9,0,854.0,110.0,1.9,11.9,661.0,905.25,703.48
2018,4,17,9,15,870.0,112.0,1.85,12.3,704.0,931.68,718.0
2018,4,17,9,30,886.0,114.0,1.8,12.7,747.0,947.72,725.37
2018,4,17,9,45,899.0,114.5,1.75,13.1,783.5,964.18,733.15
2018,4,17,10,0,912.0,115.0,1.7,13.5,820.0,977.58,738.89
2018,4,17,10,15,918.5,116.5,1.65,13.75,849.0,982.83,739.7
2018,4,17,10,30,925.0,118.0,1.6,14.0,878.0,984.76,738.55
2018,4,17,10,45,929.5,120.0,1.6,14.3,900.0,982.01,735.09
2018,4,17,11,0,934.0,122.0,1.6,14.6,922.0,975.9,729.61
2018,4,17,11,15,937.0,122.5,1.55,14.85,936.0,963.59,719.66
2018,4,17,11,30,940.0,123.0,1.5,15.1,950.0,948.05,707.8
2018,4,17,11,45,941.0,124.0,1.5,15.3,956.5,928.11,694.02
2018,4,17,12,0,942.0,125.0,1.5,15.5,963.0,905.14,678.36
2018,4,17,12,15,941.5,124.5,1.5,15.65,960.5,876.65,659.18
2018,4,17,12,30,941.0,124.0,1.5,15.8,958.0,845.48,638.22
2018,4,17,12,45,938.5,124.0,1.5,15.95,948.0,810.73,614.77
2018,4,17,13,0,936.0,124.0,1.5,16.1,938.0,773.69,589.58
2018,4,17,13,15,929.5,124.0,1.45,16.15,919.0,731.87,558.74
2018,4,17,13,30,923.0,124.0,1.4,16.2,900.0,688.39,526.18
2018,4,17,13,45,913.5,124.5,1.4,16.2,873.5,642.13,491.39
2018,4,17,14,0,904.0,125.0,1.4,16.2,847.0,594.86,454.94
2018,4,17,14,15,894.5,123.0,1.4,16.15,813.5,544.73,415.46
2018,4,17,14,30,885.0,121.0,1.4,16.1,780.0,494.06,374.38
2018,4,17,14,45,866.5,119.5,1.45,16.05,737.5,435.18,326.26
2018,4,17,15,0,848.0,118.0,1.5,16.0,695.0,381.46,280.74
2018,4,17,15,15,836.0,114.5,1.5,16.0,652.5,329.1,235.03
2018,4,17,15,30,824.0,111.0,1.5,16.0,610.0,277.46,189.59
2018,4,17,15,45,799.0,105.5,1.7,15.7,557.5,222.75,143.44
2018,4,17,16,0,774.0,100.0,1.9,15.4,505.0,170.56,101.96
2018,4,17,16,15,743.5,94.5,1.85,15.05,452.0,114.98,63.65
2018,4,17,16,30,713.0,89.0,1.8,14.7,399.0,68.27,43.45
2018,4,17,16,45,663.0,82.5,1.75,14.4,341.5,53.67,42.28
2018,4,17,17,0,613.0,76.0,1.7,14.1,284.0,51.29,40.32
2018,4,17,17,15,552.0,69.5,1.6,13.25,232.5,48.72,38.19
2018,4,17,17,30,491.0,63.0,1.5,12.4,181.0,46.05,35.82
2018,4,17,17,45,415.5,55.0,1.45,11.6,138.0,41.94,31.93
2018,4,17,18,0,340.0,47.0,1.4,10.8,95.0,36.21,26.29
2018,4,17,18,15,221.5,33.0,1.45,10.35,59.0,25.91,15.27
2018,4,17,18,30,103.0,19.0,1.5,9.9,23.0,18.11,0.0
2018,4,17,18,45,51.5,9.5,1.6,9.5,11.5,9.05,0.0
2018,4,17,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,6.95,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,7.2,1.0,0.95,0.0
2018,4,18,5,45,0.0,3.0,1.1,7.45,3.0,2.77,0.0
2018,4,18,6,0,0.0,5.0,1.1,7.7,5.0,4.62,0.0
2018,4,18,6,15,0.0,6.5,1.2,8.05,6.5,6.01,0.0
2018,4,18,6,30,0.0,8.0,1.3,8.4,8.0,7.4,0.8
2018,4,18,6,45,0.0,17.5,1.45,8.75,17.5,16.22,8.57
2018,4,18,7,0,0.0,27.0,1.6,9.1,27.0,25.04,16.31
2018,4,18,7,15,0.0,28.5,1.55,9.3,28.5,26.44,17.5
2018,4,18,7,30,0.0,30.0,1.5,9.5,30.0,27.84,18.66
2018,4,18,7,45,0.0,36.5,1.5,9.7,36.5,33.9,23.81
2018,4,18,8,0,0.0,43.0,1.5,9.9,43.0,39.96,28.92
2018,4,18,8,15,0.0,67.0,1.5,10.25,67.0,62.36,47.88
2018,4,18,8,30,0.0,91.0,1.5,10.6,91.0,84.82,66.59
2018,4,18,8,45,0.0,94.0,1.5,10.9,94.0,87.68,68.67
2018,4,18,9,0,0.0,97.0,1.5,11.2,97.0,90.55,70.78
2018,4,18,9,15,3.5,134.0,1.5,11.5,136.5,129.58,102.93
2018,4,18,9,30,7.0,171.0,1.5,11.8,176.0,168.92,134.69
2018,4,18,9,45,36.5,238.0,1.5,12.1,266.0,272.12,217.67
2018,4,18,10,0,66.0,305.0,1.5,12.4,356.0,368.28,292.03
2018,4,18,10,15,165.5,346.5,1.55,12.65,481.0,513.21,403.11
2018,4,18,10,30,265.0,388.0,1.6,12.9,606.0,654.77,506.43
2018,4,18,10,45,252.5,403.5,1.6,13.1,615.5,651.89,501.49
2018,4,18,11,0,240.0,419.0,1.6,13.3,625.0,639.14,491.09
2018,4,18,11,15,252.0,423.5,1.7,13.45,643.0,653.49,501.53
2018,4,18,11,30,264.0,428.0,1.8,13.6,661.0,657.73,504.65
2018,4,18,11,45,206.0,436.5,1.85,13.75,619.0,599.44,460.96
2018,4,18,12,0,148.0,445.0,1.9,13.9,577.0,549.06,422.92
2018,4,18,12,15,112.5,425.5,2.0,14.05,525.5,493.02,381.35
2018,4,18,12,30,77.0,406.0,2.1,14.2,474.0,437.6,339.65
2018,4,18,12,45,96.0,403.5,2.15,14.35,487.5,443.25,344.61
2018,4,18,13,0,115.0,401.0,2.2,14.5,501.0,446.66,347.46
2018,4,18,13,15,138.0,409.0,2.3,14.6,527.0,459.6,357.55
2018,4,18,13,30,161.0,417.0,2.4,14.7,553.0,470.01,365.53
2018,4,18,13,45,241.5,385.0,2.5,14.8,582.0,474.32,369.75
2018,4,18,14,0,322.0,353.0,2.6,14.9,611.0,475.07,370.5
2018,4,18,14,15,377.0,323.0,2.65,14.8,613.5,457.82,356.83
2018,4,18,14,30,432.0,293.0,2.7,14.7,616.0,430.46,334.59
2018,4,18,14,45,530.0,240.5,2.75,14.65,616.5,401.14,309.12
2018,4,18,15,0,628.0,188.0,2.8,14.6,617.0,360.94,273.12
2018,4,18,15,15,695.0,153.0,2.8,14.6,599.5,316.38,232.12
2018,4,18,15,30,762.0,118.0,2.8,14.6,582.0,270.6,188.76
2018,4,18,15,45,754.5,111.5,2.8,14.2,540.0,216.05,141.38
2018,4,18,16,0,747.0,105.0,2.8,13.8,498.0,167.42,101.31
2018,4,18,16,15,764.0,88.0,2.7,13.5,455.0,118.95,66.17
2018,4,18,16,30,781.0,71.0,2.6,13.2,412.0,63.42,37.26
2018,4,18,16,45,754.5,68.5,2.5,12.85,363.5,48.15,37.61
2018,4,18,17,0,728.0,66.0,2.4,12.5,315.0,48.28,37.88
2018,4,18,17,15,677.0,61.0,2.15,11.65,261.5,46.24,36.21
2018,4,18,17,30,626.0,56.0,1.9,10.8,208.0,40.26,30.84
2018,4,18,17,45,533.0,49.0,1.7,10.0,156.5,36.6,27.37
2018,4,18,18,0,440.0,42.0,1.5,9.2,105.0,32.87,23.57
2018,4,18,18,15,283.0,30.0,1.5,8.7,64.5,24.15,14.24
2018,4,18,18,30,126.0,18.0,1.5,8.2,24.0,14.31,0.0
2018,4,18,18,45,63.0,9.0,1.55,7.75,12.0,8.58,0.0
2018,4,18,19,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,5,15,32.5,4.5,1.55,5.4,4.5,0.0,0.0
2018,4,19,5,30,65.0,9.0,1.7,6.1,9.0,35.45,0.0
2018,4,19,5,45,206.0,21.0,1.9,6.8,38.0,135.09,0.0
2018,4,19,6,0,347.0,33.0,2.1,7.5,67.0,243.68,189.02
2018,4,19,6,15,446.5,41.5,2.3,8.2,113.0,324.08,268.31
2018,4,19,6,30,546.0,50.0,2.5,8.9,159.0,412.5,346.66
2018,4,19,6,45,606.5,57.0,2.75,9.55,211.0,481.62,406.53
2018,4,19,7,0,667.0,64.0,3.0,10.2,263.0,554.3,466.76
2018,4,19,7,15,708.0,69.0,3.1,10.8,317.0,609.61,509.66
2018,4,19,7,30,749.0,74.0,3.2,11.4,371.0,670.26,554.59
2018,4,19,7,45,776.5,78.5,3.3,12.0,423.0,720.26,589.96
2018,4,19,8,0,804.0,83.0,3.4,12.6,475.0,769.57,623.96
2018,4,19,8,15,825.5,86.5,3.5,13.05,525.5,811.6,652.23
2018,4,19,8,30,847.0,90.0,3.6,13.5,576.0,851.99,678.91
2018,4,19,8,45,862.5,93.5,3.65,14.0,622.5,885.18,699.65
2018,4,19,9,0,878.0,97.0,3.7,14.5,669.0,908.54,713.23
2018,4,19,9,15,892.0,98.5,3.7,14.85,711.0,933.05,727.77
2018,4,19,9,30,906.0,100.0,3.7,15.2,753.0,954.79,740.32
2018,4,19,9,45,916.5,101.5,3.7,15.55,789.5,970.33,748.57
2018,4,19,10,0,927.0,103.0,3.7,15.9,826.0,982.71,754.77
2018,4,19,10,15,934.0,104.0,3.7,16.15,855.0,988.02,756.5
2018,4,19,10,30,941.0,105.0,3.7,16.4,884.0,989.99,756.13
2018,4,19,10,45,945.5,106.0,3.75,16.65,905.5,986.25,752.37
2018,4,19,11,0,950.0,107.0,3.8,16.9,927.0,979.14,746.47
2018,4,19,11,15,953.0,107.5,3.8,17.05,941.0,966.8,737.11
2018,4,19,11,30,956.0,108.0,3.8,17.2,955.0,951.19,725.65
2018,4,19,11,45,943.5,114.5,3.85,17.35,955.0,924.91,707.22
2018,4,19,12,0,931.0,121.0,3.9,17.5,955.0,895.99,687.04
2018,4,19,12,15,942.5,116.0,3.9,17.6,958.5,873.3,671.09
2018,4,19,12,30,954.0,111.0,3.9,17.7,962.0,847.35,652.84
2018,4,19,12,45,949.0,112.5,3.9,17.75,951.0,811.87,627.94
2018,4,19,13,0,944.0,114.0,3.9,17.8,940.0,774.2,601.41
2018,4,19,13,15,789.0,178.5,3.9,17.85,859.5,689.89,536.91
2018,4,19,13,30,634.0,243.0,3.9,17.9,779.0,612.05,476.29
2018,4,19,13,45,496.5,282.0,3.85,17.9,694.0,534.47,415.9
2018,4,19,14,0,359.0,321.0,3.8,17.9,609.0,469.45,364.69
2018,4,19,14,15,442.5,287.5,3.75,17.85,628.5,457.62,355.02
2018,4,19,14,30,526.0,254.0,3.7,17.8,648.0,441.78,340.74
2018,4,19,14,45,653.0,195.5,3.6,17.75,659.5,413.38,314.96
2018,4,19,15,0,780.0,137.0,3.5,17.7,671.0,377.92,281.27
2018,4,19,15,15,818.0,116.0,3.5,17.7,644.5,329.05,236.83
2018,4,19,15,30,856.0,95.0,3.5,17.7,618.0,276.08,188.23
2018,4,19,15,45,835.0,92.5,3.25,17.45,569.0,222.88,142.11
2018,4,19,16,0,814.0,90.0,3.0,17.2,520.0,171.73,100.55
2018,4,19,16,15,785.0,87.0,2.8,16.85,468.0,121.8,66.38
2018,4,19,16,30,756.0,84.0,2.6,16.5,416.0,75.19,45.67
2018,4,19,16,45,717.0,79.0,2.4,16.15,362.0,50.98,39.58
2018,4,19,17,0,678.0,74.0,2.2,15.8,308.0,49.64,38.57
2018,4,19,17,15,620.5,68.5,2.1,14.95,255.0,47.78,37.09
2018,4,19,17,30,563.0,63.0,2.0,14.1,202.0,45.88,35.43
2018,4,19,17,45,476.5,54.5,1.9,13.25,152.5,41.24,31.12
2018,4,19,18,0,390.0,46.0,1.8,12.4,103.0,36.43,26.39
2018,4,19,18,15,261.0,33.0,1.9,11.9,64.5,26.91,16.5
2018,4,19,18,30,132.0,20.0,2.0,11.4,26.0,15.93,0.0
2018,4,19,18,45,66.0,10.0,2.05,10.85,13.0,9.53,0.0
2018,4,19,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,5,15,28.0,4.5,1.15,7.6,4.5,0.0,0.0
2018,4,20,5,30,56.0,9.0,1.1,8.2,9.0,31.9,0.0
2018,4,20,5,45,183.0,22.5,1.1,8.85,38.5,129.62,1.47
2018,4,20,6,0,310.0,36.0,1.1,9.5,68.0,228.72,177.58
2018,4,20,6,15,410.5,45.0,1.15,10.1,113.0,309.53,253.5
2018,4,20,6,30,511.0,54.0,1.2,10.7,158.0,398.13,329.85
2018,4,20,6,45,577.0,60.5,1.25,11.3,210.0,469.01,388.99
2018,4,20,7,0,643.0,67.0,1.3,11.9,262.0,543.81,448.53
2018,4,20,7,15,686.5,72.0,1.4,12.65,315.5,603.97,493.64
2018,4,20,7,30,730.0,77.0,1.5,13.4,369.0,661.71,534.61
2018,4,20,7,45,761.0,81.5,1.6,14.2,422.0,713.89,570.09
2018,4,20,8,0,792.0,86.0,1.7,15.0,475.0,765.6,604.29
2018,4,20,8,15,814.0,88.5,1.8,15.6,524.5,806.53,630.51
2018,4,20,8,30,836.0,91.0,1.9,16.2,574.0,845.88,655.29
2018,4,20,8,45,851.5,94.5,2.0,16.75,620.0,878.81,675.46
2018,4,20,9,0,867.0,98.0,2.1,17.3,666.0,901.91,688.8
2018,4,20,9,15,882.0,98.5,2.2,17.75,707.5,926.01,703.15
2018,4,20,9,30,897.0,99.0,2.3,18.2,749.0,947.44,715.68
2018,4,20,9,45,909.5,99.0,2.4,18.6,785.0,963.11,724.52
2018,4,20,10,0,922.0,99.0,2.5,19.0,821.0,975.71,731.46
2018,4,20,10,15,928.5,100.0,2.6,19.4,849.5,980.6,733.36
2018,4,20,10,30,935.0,101.0,2.7,19.8,878.0,982.16,733.24
2018,4,20,10,45,938.5,102.5,2.8,20.15,899.0,978.11,729.67
2018,4,20,11,0,942.0,104.0,2.9,20.5,920.0,970.72,724.01
2018,4,20,11,15,944.0,105.0,2.95,20.75,933.0,958.13,714.89
2018,4,20,11,30,946.0,106.0,3.0,21.0,946.0,942.32,703.74
2018,4,20,11,45,946.5,106.5,3.05,21.2,951.5,921.57,689.5
2018,4,20,12,0,947.0,107.0,3.1,21.4,957.0,897.82,673.3
2018,4,20,12,15,946.5,107.0,3.15,21.5,955.0,869.91,654.54
2018,4,20,12,30,946.0,107.0,3.2,21.6,953.0,839.29,633.89
2018,4,20,12,45,944.0,106.0,3.2,21.65,942.5,804.08,609.81
2018,4,20,13,0,942.0,105.0,3.2,21.7,932.0,766.56,584.03
2018,4,20,13,15,937.5,104.5,3.3,21.65,913.5,725.66,555.24
2018,4,20,13,30,933.0,104.0,3.4,21.6,895.0,682.95,523.61
2018,4,20,13,45,926.5,103.5,3.45,21.55,869.5,637.44,488.92
2018,4,20,14,0,920.0,103.0,3.5,21.5,844.0,590.67,452.38
2018,4,20,14,15,911.5,101.5,3.55,21.35,811.5,540.99,412.83
2018,4,20,14,30,903.0,100.0,3.6,21.2,779.0,490.67,371.61
2018,4,20,14,45,891.5,98.5,3.65,21.0,740.5,438.72,328.06
2018,4,20,15,0,880.0,97.0,3.7,20.8,702.0,386.83,283.41
2018,4,20,15,15,865.5,94.5,3.7,20.8,658.0,333.54,236.68
2018,4,20,15,30,851.0,92.0,3.7,20.8,614.0,274.53,185.31
2018,4,20,15,45,831.5,89.0,3.8,20.05,565.5,221.51,140.05
2018,4,20,16,0,812.0,86.0,3.9,19.3,517.0,170.37,98.79
2018,4,20,16,15,786.0,82.5,3.9,18.7,466.0,120.38,64.28
2018,4,20,16,30,760.0,79.0,3.9,18.1,415.0,73.35,42.57
2018,4,20,16,45,724.5,74.5,3.85,17.45,362.0,52.62,40.79
2018,4,20,17,0,689.0,70.0,3.8,16.8,309.0,46.5,35.61
2018,4,20,17,15,639.0,64.0,3.65,15.9,257.0,44.09,33.65
2018,4,20,17,30,589.0,58.0,3.5,15.0,205.0,41.56,31.45
2018,4,20,17,45,511.5,50.0,3.35,14.1,156.0,37.14,27.39
2018,4,20,18,0,434.0,42.0,3.2,13.2,107.0,32.54,22.92
2018,4,20,18,15,309.0,31.5,3.15,12.6,68.5,25.3,15.32
2018,4,20,18,30,184.0,21.0,3.1,12.0,30.0,17.65,0.0
2018,4,20,18,45,92.0,10.5,3.0,11.4,15.0,10.01,0.0
2018,4,20,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,21,5,15,34.5,4.5,1.3,7.65,5.0,0.0,0.0
2018,4,21,5,30,69.0,9.0,1.4,8.3,10.0,37.51,0.0
2018,4,21,5,45,201.0,22.0,1.5,9.0,40.5,138.51,30.63
2018,4,21,6,0,333.0,35.0,1.6,9.7,71.0,240.96,189.33
2018,4,21,6,15,427.5,44.5,1.6,10.3,116.5,319.81,263.03
2018,4,21,6,30,522.0,54.0,1.6,10.9,162.0,406.32,337.79
2018,4,21,6,45,584.0,60.5,1.6,11.5,213.5,475.21,395.34
2018,4,21,7,0,646.0,67.0,1.6,12.1,265.0,547.7,453.0
2018,4,21,7,15,688.0,71.5,1.5,12.65,318.0,606.32,496.0
2018,4,21,7,30,730.0,76.0,1.4,13.2,371.0,662.58,534.7
2018,4,21,7,45,759.5,80.5,1.35,13.8,423.5,713.59,568.27
2018,4,21,8,0,789.0,85.0,1.3,14.4,476.0,764.05,600.3
2018,4,21,8,15,810.0,88.0,1.25,15.0,525.0,804.66,624.4
2018,4,21,8,30,831.0,91.0,1.2,15.6,574.0,843.64,646.84
2018,4,21,8,45,847.5,94.0,1.2,16.25,620.0,876.75,665.4
2018,4,21,9,0,864.0,97.0,1.2,16.9,666.0,900.1,677.24
2018,4,21,9,15,878.0,98.0,1.2,17.55,707.0,923.81,689.37
2018,4,21,9,30,892.0,99.0,1.2,18.2,748.0,944.83,699.64
2018,4,21,9,45,903.0,100.0,1.25,18.9,784.0,960.15,706.94
2018,4,21,10,0,914.0,101.0,1.3,19.6,820.0,972.4,712.38
2018,4,21,10,15,921.0,102.5,1.35,20.2,848.5,978.23,714.1
2018,4,21,10,30,928.0,104.0,1.4,20.8,877.0,980.75,713.9
2018,4,21,10,45,933.0,104.0,1.45,21.45,898.0,976.5,709.4
2018,4,21,11,0,938.0,104.0,1.5,22.1,919.0,968.95,702.99
2018,4,21,11,15,940.5,105.5,1.5,22.5,933.0,957.35,694.11
2018,4,21,11,30,943.0,107.0,1.5,22.9,947.0,942.51,683.32
2018,4,21,11,45,944.0,107.0,1.55,23.25,952.5,921.73,669.66
2018,4,21,12,0,945.0,107.0,1.6,23.6,958.0,897.97,654.14
2018,4,21,12,15,945.0,106.5,1.6,23.75,956.0,870.04,635.82
2018,4,21,12,30,945.0,106.0,1.6,23.9,954.0,839.4,615.74
2018,4,21,12,45,942.5,106.0,1.6,24.0,943.5,804.78,593.08
2018,4,21,13,0,940.0,106.0,1.6,24.1,933.0,767.87,568.79
2018,4,21,13,15,936.0,105.5,1.65,24.1,915.0,727.38,541.54
2018,4,21,13,30,932.0,105.0,1.7,24.1,897.0,685.05,511.45
2018,4,21,13,45,922.5,105.5,1.7,24.15,870.5,638.69,477.25
2018,4,21,14,0,913.0,106.0,1.7,24.2,844.0,591.32,441.46
2018,4,21,14,15,907.5,103.5,1.75,24.05,812.5,542.62,404.29
2018,4,21,14,30,902.0,101.0,1.8,23.9,781.0,493.01,365.18
2018,4,21,14,45,890.0,99.0,1.85,23.8,742.0,440.5,322.63
2018,4,21,15,0,878.0,97.0,1.9,23.7,703.0,388.14,278.96
2018,4,21,15,15,863.0,95.5,1.9,23.7,659.5,335.62,234.1
2018,4,21,15,30,848.0,94.0,1.9,23.7,616.0,277.46,184.63
2018,4,21,15,45,827.0,91.5,1.95,23.3,567.5,224.71,140.41
2018,4,21,16,0,806.0,89.0,2.0,22.9,519.0,174.0,100.12
2018,4,21,16,15,777.0,86.5,1.95,22.4,467.5,124.87,66.69
2018,4,21,16,30,748.0,84.0,1.9,21.9,416.0,79.04,45.58
2018,4,21,16,45,710.0,79.5,1.85,21.4,363.0,51.05,38.75
2018,4,21,17,0,672.0,75.0,1.8,20.9,310.0,50.11,38.14
2018,4,21,17,15,621.5,68.5,1.75,19.9,258.0,47.49,36.06
2018,4,21,17,30,571.0,62.0,1.7,18.9,206.0,44.73,33.73
2018,4,21,17,45,495.0,53.5,1.6,17.85,157.5,40.04,29.52
2018,4,21,18,0,419.0,45.0,1.5,16.8,109.0,35.15,24.87
2018,4,21,18,15,297.5,33.5,1.6,16.1,70.0,27.07,16.7
2018,4,21,18,30,176.0,22.0,1.7,15.4,31.0,17.53,0.0
2018,4,21,18,45,88.0,11.0,1.8,14.75,15.5,10.48,0.0
2018,4,21,19,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,22,5,15,29.0,5.0,1.2,8.35,5.5,0.0,0.0
2018,4,22,5,30,58.0,10.0,1.3,9.0,11.0,34.02,0.0
2018,4,22,5,45,188.5,25.0,1.4,9.7,43.5,139.12,51.15
2018,4,22,6,0,319.0,40.0,1.5,10.4,76.0,239.12,188.77
2018,4,22,6,15,419.5,50.0,1.55,10.95,123.0,322.6,264.99
2018,4,22,6,30,520.0,60.0,1.6,11.5,170.0,413.66,343.08
2018,4,22,6,45,585.0,67.0,1.65,12.1,223.0,485.55,402.76
2018,4,22,7,0,650.0,74.0,1.7,12.7,276.0,561.07,462.63
2018,4,22,7,15,692.5,79.5,1.65,13.45,330.0,621.68,506.98
2018,4,22,7,30,735.0,85.0,1.6,14.2,384.0,683.39,549.48
2018,4,22,7,45,719.5,97.5,1.5,14.95,422.5,708.66,563.31
2018,4,22,8,0,704.0,110.0,1.4,15.7,461.0,730.55,574.48
2018,4,22,8,15,725.0,117.0,1.35,16.3,510.5,773.43,600.97
2018,4,22,8,30,746.0,124.0,1.3,16.9,560.0,814.87,625.51
2018,4,22,8,45,786.5,122.5,1.2,17.55,614.5,857.5,649.42
2018,4,22,9,0,827.0,121.0,1.1,18.2,669.0,903.79,674.94
2018,4,22,9,15,841.5,123.5,1.1,18.7,710.5,928.91,687.9
2018,4,22,9,30,856.0,126.0,1.1,19.2,752.0,951.31,699.31
2018,4,22,9,45,877.5,126.0,1.1,19.75,793.5,974.59,711.15
2018,4,22,10,0,899.0,126.0,1.1,20.3,835.0,987.16,716.14
2018,4,22,10,15,828.0,165.0,1.15,20.75,836.0,966.72,701.62
2018,4,22,10,30,757.0,204.0,1.2,21.2,837.0,939.5,683.27
2018,4,22,10,45,682.5,248.5,1.25,21.6,830.0,905.88,660.54
2018,4,22,11,0,608.0,293.0,1.3,22.0,823.0,868.67,633.61
2018,4,22,11,15,552.5,324.5,1.35,22.35,811.5,835.06,609.65
2018,4,22,11,30,497.0,356.0,1.4,22.7,800.0,800.88,585.13
2018,4,22,11,45,484.5,362.5,1.45,23.0,797.5,779.55,570.44
2018,4,22,12,0,472.0,369.0,1.5,23.3,795.0,756.94,554.68
2018,4,22,12,15,493.5,362.0,1.5,23.5,806.5,748.57,548.97
2018,4,22,12,30,515.0,355.0,1.5,23.7,818.0,737.7,541.36
2018,4,22,12,45,609.0,302.0,1.55,23.95,843.5,736.22,542.19
2018,4,22,13,0,703.0,249.0,1.6,24.2,869.0,729.3,538.77
2018,4,22,13,15,814.0,185.5,1.6,24.3,890.0,717.5,531.76
2018,4,22,13,30,925.0,122.0,1.6,24.4,911.0,697.23,518.16
2018,4,22,13,45,916.0,122.0,1.6,24.5,884.0,650.84,483.96
2018,4,22,14,0,907.0,122.0,1.6,24.6,857.0,603.42,448.39
2018,4,22,14,15,898.0,119.0,1.65,24.55,823.0,552.71,410.03
2018,4,22,14,30,889.0,116.0,1.7,24.5,789.0,501.44,370.03
2018,4,22,14,45,867.5,115.0,1.75,24.45,744.5,441.48,322.58
2018,4,22,15,0,846.0,114.0,1.8,24.4,700.0,387.14,278.0
2018,4,22,15,15,842.0,108.5,1.8,24.4,660.5,335.78,234.18
2018,4,22,15,30,838.0,103.0,1.8,24.4,621.0,284.31,189.78
2018,4,22,15,45,820.0,100.5,1.7,24.1,574.5,232.64,146.35
2018,4,22,16,0,802.0,98.0,1.6,23.8,528.0,182.73,106.61
2018,4,22,16,15,769.5,93.5,1.5,23.45,473.0,131.9,71.82
2018,4,22,16,30,737.0,89.0,1.4,23.1,418.0,78.92,44.34
2018,4,22,16,45,704.0,84.0,1.35,22.7,366.5,54.19,41.22
2018,4,22,17,0,671.0,79.0,1.3,22.3,315.0,53.06,40.45
2018,4,22,17,15,618.5,72.5,1.25,21.2,262.5,50.58,38.54
2018,4,22,17,30,566.0,66.0,1.2,20.1,210.0,47.98,36.39
2018,4,22,17,45,481.5,57.5,1.2,18.95,160.0,43.44,32.35
2018,4,22,18,0,397.0,49.0,1.2,17.8,110.0,38.74,27.9
2018,4,22,18,15,274.0,36.5,1.25,17.15,71.0,28.51,17.96
2018,4,22,18,30,151.0,24.0,1.3,16.5,32.0,19.14,0.0
2018,4,22,18,45,75.5,12.0,1.35,15.85,16.0,11.44,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,23,5,15,17.0,5.5,1.0,10.95,6.0,0.0,0.0
2018,4,23,5,30,34.0,11.0,1.0,11.4,12.0,24.94,0.0
2018,4,23,5,45,114.0,26.5,1.0,11.85,38.0,99.97,45.54
2018,4,23,6,0,194.0,42.0,1.0,12.3,64.0,179.76,141.03
2018,4,23,6,15,250.5,56.0,1.1,12.75,100.0,234.96,191.77
2018,4,23,6,30,307.0,70.0,1.2,13.2,136.0,295.38,244.4
2018,4,23,6,45,353.5,84.0,1.3,13.7,180.0,353.7,293.43
2018,4,23,7,0,400.0,98.0,1.4,14.2,224.0,415.01,343.07
2018,4,23,7,15,437.5,111.5,1.35,14.9,272.0,471.68,386.32
2018,4,23,7,30,475.0,125.0,1.3,15.6,320.0,529.77,428.9
2018,4,23,7,45,547.5,129.0,1.25,16.3,382.5,605.1,483.38
2018,4,23,8,0,620.0,133.0,1.2,17.0,445.0,690.04,541.74
2018,4,23,8,15,691.5,127.5,1.2,17.65,508.0,759.19,586.61
2018,4,23,8,30,763.0,122.0,1.2,18.3,571.0,829.08,630.69
2018,4,23,8,45,782.0,126.0,1.15,18.95,617.0,859.23,646.12
2018,4,23,9,0,801.0,130.0,1.1,19.6,663.0,892.11,663.52
2018,4,23,9,15,823.5,128.5,1.05,20.3,705.5,919.78,677.0
2018,4,23,9,30,846.0,127.0,1.0,21.0,748.0,944.95,688.71
2018,4,23,9,45,869.0,122.0,0.95,21.65,786.0,956.16,691.56
2018,4,23,10,0,892.0,117.0,0.9,22.3,824.0,972.8,698.05
2018,4,23,10,15,899.0,119.0,0.85,22.8,852.5,978.86,698.24
2018,4,23,10,30,906.0,121.0,0.8,23.3,881.0,981.66,696.67
2018,4,23,10,45,911.0,122.0,0.75,23.85,902.5,978.29,691.31
2018,4,23,11,0,916.0,123.0,0.7,24.4,924.0,971.65,684.19
2018,4,23,11,15,917.5,124.0,0.75,24.6,936.5,958.6,676.3
2018,4,23,11,30,919.0,125.0,0.8,24.8,949.0,942.45,666.64
2018,4,23,11,45,919.5,125.5,0.85,25.05,954.0,921.91,654.17
2018,4,23,12,0,920.0,126.0,0.9,25.3,959.0,898.49,639.93
2018,4,23,12,15,918.5,126.5,1.0,25.4,956.5,870.67,624.01
2018,4,23,12,30,917.0,127.0,1.1,25.5,954.0,840.3,606.24
2018,4,23,12,45,912.5,128.0,1.2,25.55,943.0,805.73,585.55
2018,4,23,13,0,908.0,129.0,1.3,25.6,932.0,769.08,563.14
2018,4,23,13,15,903.0,127.5,1.35,25.6,913.0,728.01,535.5
2018,4,23,13,30,898.0,126.0,1.4,25.6,894.0,685.31,505.82
2018,4,23,13,45,890.5,125.0,1.45,25.55,868.0,640.09,473.62
2018,4,23,14,0,883.0,124.0,1.5,25.5,842.0,593.78,439.68
2018,4,23,14,15,874.0,122.5,1.55,25.35,809.5,545.43,403.37
2018,4,23,14,30,865.0,121.0,1.6,25.2,777.0,496.55,365.45
2018,4,23,14,45,852.0,118.5,1.65,25.05,738.0,440.06,320.87
2018,4,23,15,0,839.0,116.0,1.7,24.9,699.0,388.24,278.39
2018,4,23,15,15,820.5,113.0,1.7,24.9,653.5,334.96,233.72
2018,4,23,15,30,802.0,110.0,1.7,24.9,608.0,283.08,189.76
2018,4,23,15,45,784.5,106.5,1.8,24.35,562.0,232.62,147.8
2018,4,23,16,0,767.0,103.0,1.9,23.8,516.0,183.87,109.08
2018,4,23,16,15,738.5,99.0,1.95,23.25,465.0,129.8,71.08
2018,4,23,16,30,710.0,95.0,2.0,22.7,414.0,84.4,48.45
2018,4,23,16,45,672.0,89.5,2.1,22.1,361.5,58.03,44.62
2018,4,23,17,0,634.0,84.0,2.2,21.5,309.0,56.7,43.74
2018,4,23,17,15,579.0,77.0,2.15,20.45,257.0,54.01,41.64
2018,4,23,17,30,524.0,70.0,2.1,19.4,205.0,51.18,39.29
2018,4,23,17,45,444.0,60.5,2.1,18.35,156.5,45.92,34.6
2018,4,23,18,0,364.0,51.0,2.1,17.3,108.0,40.42,29.43
2018,4,23,18,15,251.5,37.5,2.3,16.6,70.0,29.24,18.74
2018,4,23,18,30,139.0,24.0,2.5,15.9,32.0,19.07,0.0
2018,4,23,18,45,69.5,12.0,2.65,15.15,16.0,11.44,0.0
2018,4,23,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
