Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,20,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,24,4,45,1.5,1.0,1.8,9.05,1.0,0.0,0.0
2018,5,24,5,0,3.0,2.0,1.9,9.2,2.0,3.1,0.0
2018,5,24,5,15,1.5,5.5,2.05,9.65,5.5,5.75,0.0
2018,5,24,5,30,0.0,9.0,2.2,10.1,9.0,8.33,1.18
2018,5,24,5,45,0.0,14.5,2.4,10.5,14.5,13.43,5.8
2018,5,24,6,0,0.0,20.0,2.6,10.9,20.0,18.54,10.36
2018,5,24,6,15,0.0,26.0,2.6,11.3,26.0,24.11,15.27
2018,5,24,6,30,0.0,32.0,2.6,11.7,32.0,29.69,20.11
2018,5,24,6,45,0.0,49.0,2.55,12.1,49.0,45.53,33.69
2018,5,24,7,0,0.0,66.0,2.5,12.5,66.0,61.39,47.1
2018,5,24,7,15,0.0,71.5,2.5,12.9,71.5,66.54,51.22
2018,5,24,7,30,0.0,77.0,2.5,13.3,77.0,71.68,55.29
2018,5,24,7,45,0.0,91.5,2.5,13.75,91.5,85.41,66.49
2018,5,24,8,0,0.0,106.0,2.5,14.2,106.0,99.51,77.84
2018,5,24,8,15,0.0,121.5,2.5,14.7,121.5,114.59,89.84
2018,5,24,8,30,0.0,137.0,2.5,15.2,137.0,129.65,101.67
2018,5,24,8,45,3.0,164.5,2.55,15.65,166.5,159.42,125.42
2018,5,24,9,0,6.0,192.0,2.6,16.1,196.0,189.28,148.88
2018,5,24,9,15,14.5,238.5,2.65,16.5,249.5,243.57,191.5
2018,5,24,9,30,23.0,285.0,2.7,16.9,303.0,298.0,233.33
2018,5,24,9,45,35.0,322.5,2.75,17.35,351.5,359.5,279.86
2018,5,24,10,0,47.0,360.0,2.8,17.8,400.0,408.4,315.99
2018,5,24,10,15,63.5,388.5,2.9,18.1,444.5,451.5,347.81
2018,5,24,10,30,80.0,417.0,3.0,18.4,489.0,493.73,378.62
2018,5,24,10,45,111.0,437.0,3.1,18.75,539.0,550.24,419.92
2018,5,24,11,0,142.0,457.0,3.2,19.1,589.0,594.16,451.57
2018,5,24,11,15,140.0,456.0,3.3,19.3,587.5,584.19,443.72
2018,5,24,11,30,138.0,455.0,3.4,19.5,586.0,573.79,435.89
2018,5,24,11,45,133.5,464.5,3.5,19.65,591.5,570.76,433.29
2018,5,24,12,0,129.0,474.0,3.6,19.8,597.0,567.13,430.27
2018,5,24,12,15,98.0,429.5,3.75,19.8,523.0,487.68,372.02
2018,5,24,12,30,67.0,385.0,3.9,19.8,449.0,414.55,317.65
2018,5,24,12,45,114.5,389.0,4.0,19.8,497.0,451.34,346.82
2018,5,24,13,0,162.0,393.0,4.1,19.8,545.0,482.9,371.38
2018,5,24,13,15,269.0,394.5,4.25,19.45,641.0,548.67,422.73
2018,5,24,13,30,376.0,396.0,4.4,19.1,737.0,607.62,468.09
2018,5,24,13,45,372.0,386.5,4.55,18.75,716.0,576.45,445.43
2018,5,24,14,0,368.0,377.0,4.7,18.4,695.0,545.25,422.68
2018,5,24,14,15,321.5,376.0,4.8,17.9,647.0,497.25,386.53
2018,5,24,14,30,275.0,375.0,4.9,17.4,599.0,452.99,352.88
2018,5,24,14,45,205.5,357.5,5.0,16.85,520.5,396.17,309.46
2018,5,24,15,0,136.0,340.0,5.1,16.3,442.0,339.58,266.16
2018,5,24,15,15,91.0,308.0,5.1,16.3,374.5,295.22,231.72
2018,5,24,15,30,46.0,276.0,5.1,16.3,307.0,248.75,195.84
2018,5,24,15,45,62.0,263.0,5.1,15.25,302.0,237.48,187.31
2018,5,24,16,0,78.0,250.0,5.1,14.2,297.0,224.5,177.06
2018,5,24,16,15,169.0,227.0,5.0,13.95,317.5,207.38,159.5
2018,5,24,16,30,260.0,204.0,4.9,13.7,338.0,180.78,134.55
2018,5,24,16,45,299.5,177.0,4.75,13.4,316.0,147.71,109.18
2018,5,24,17,0,339.0,150.0,4.6,13.1,294.0,111.34,93.36
2018,5,24,17,15,380.5,126.0,4.5,12.85,267.5,86.7,71.94
2018,5,24,17,30,422.0,102.0,4.4,12.6,241.0,71.85,58.93
2018,5,24,17,45,395.0,91.0,4.25,12.4,203.5,65.7,53.49
2018,5,24,18,0,368.0,80.0,4.1,12.2,166.0,59.2,47.54
2018,5,24,18,15,289.5,67.0,3.9,12.0,124.5,50.66,39.55
2018,5,24,18,30,211.0,54.0,3.7,11.8,83.0,41.75,30.95
2018,5,24,18,45,129.5,36.5,3.5,11.6,52.0,29.68,18.34
2018,5,24,19,0,48.0,19.0,3.3,11.4,21.0,15.81,0.0
2018,5,24,19,15,24.0,9.5,3.2,11.35,10.5,9.05,0.0
2018,5,24,19,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.45,10.3,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.5,10.4,5.0,5.56,0.0
2018,5,25,5,15,1.0,12.5,1.7,10.65,12.5,12.03,0.0
2018,5,25,5,30,0.0,20.0,1.9,10.9,20.0,18.55,9.57
2018,5,25,5,45,0.0,32.0,2.1,11.15,32.0,29.71,19.62
2018,5,25,6,0,0.0,44.0,2.3,11.4,44.0,40.89,29.54
2018,5,25,6,15,12.5,68.0,2.4,11.7,72.0,73.55,58.05
2018,5,25,6,30,25.0,92.0,2.5,12.0,100.0,113.95,92.86
2018,5,25,6,45,14.0,75.0,2.55,12.3,79.5,84.92,67.73
2018,5,25,7,0,3.0,58.0,2.6,12.6,59.0,56.16,42.7
2018,5,25,7,15,26.5,95.0,2.6,13.0,107.5,115.71,93.73
2018,5,25,7,30,50.0,132.0,2.6,13.4,156.0,175.41,143.64
2018,5,25,7,45,27.5,131.5,2.55,13.8,145.0,156.01,126.02
2018,5,25,8,0,5.0,131.0,2.5,14.2,134.0,128.81,102.15
2018,5,25,8,15,16.0,162.5,2.55,14.6,173.0,170.13,135.93
2018,5,25,8,30,27.0,194.0,2.6,15.0,212.0,221.67,177.17
2018,5,25,8,45,36.0,203.5,2.6,15.4,229.0,239.42,190.81
2018,5,25,9,0,45.0,213.0,2.6,15.8,246.0,257.33,204.55
2018,5,25,9,15,30.5,223.5,2.65,16.1,246.5,253.64,200.29
2018,5,25,9,30,16.0,234.0,2.7,16.4,247.0,239.83,188.19
2018,5,25,9,45,9.5,189.0,2.75,16.7,197.0,188.65,147.21
2018,5,25,10,0,3.0,144.0,2.8,17.0,147.0,138.56,106.88
2018,5,25,10,15,22.5,220.0,2.85,17.1,240.5,238.2,186.3
2018,5,25,10,30,42.0,296.0,2.9,17.2,334.0,332.62,259.27
2018,5,25,10,45,33.0,286.5,2.95,17.35,316.5,312.28,242.68
2018,5,25,11,0,24.0,277.0,3.0,17.5,299.0,292.22,226.7
2018,5,25,11,15,14.0,211.5,3.05,17.6,224.5,212.48,164.55
2018,5,25,11,30,4.0,146.0,3.1,17.7,150.0,140.72,107.77
2018,5,25,11,45,12.5,215.5,3.2,17.8,227.5,213.66,165.51
2018,5,25,12,0,21.0,285.0,3.3,17.9,305.0,288.77,223.62
2018,5,25,12,15,28.5,317.5,3.4,17.95,344.5,323.33,250.03
2018,5,25,12,30,36.0,350.0,3.5,18.0,384.0,356.63,275.4
2018,5,25,12,45,42.0,361.5,3.55,18.05,401.0,368.21,284.22
2018,5,25,13,0,48.0,373.0,3.6,18.1,418.0,378.98,292.49
2018,5,25,13,15,56.5,369.0,3.7,18.0,421.0,377.01,291.48
2018,5,25,13,30,65.0,365.0,3.8,17.9,424.0,374.33,289.96
2018,5,25,13,45,52.5,343.0,3.85,17.8,390.0,341.86,265.27
2018,5,25,14,0,40.0,321.0,3.9,17.7,356.0,310.78,241.58
2018,5,25,14,15,29.5,291.5,3.9,17.6,316.5,275.9,214.83
2018,5,25,14,30,19.0,262.0,3.9,17.5,277.0,247.7,193.14
2018,5,25,14,45,45.0,273.5,3.95,17.35,307.5,261.18,204.12
2018,5,25,15,0,71.0,285.0,4.0,17.2,338.0,276.78,216.34
2018,5,25,15,15,191.0,280.5,4.0,17.2,413.0,304.19,235.95
2018,5,25,15,30,311.0,276.0,4.0,17.2,488.0,317.67,242.72
2018,5,25,15,45,365.5,246.0,3.9,16.8,478.5,290.36,218.08
2018,5,25,16,0,420.0,216.0,3.8,16.4,469.0,250.45,182.74
2018,5,25,16,15,494.0,178.0,3.75,16.15,451.5,209.73,145.73
2018,5,25,16,30,568.0,140.0,3.7,15.9,434.0,160.86,103.7
2018,5,25,16,45,614.5,117.0,3.6,15.65,405.0,115.25,70.63
2018,5,25,17,0,661.0,94.0,3.5,15.4,376.0,65.89,52.72
2018,5,25,17,15,625.0,87.0,3.4,15.05,326.0,57.42,45.5
2018,5,25,17,30,589.0,80.0,3.3,14.7,276.0,54.81,43.34
2018,5,25,17,45,532.0,73.0,3.15,14.4,227.0,51.94,40.85
2018,5,25,18,0,475.0,66.0,3.0,14.1,178.0,48.92,38.08
2018,5,25,18,15,401.5,56.5,2.85,13.75,135.5,43.43,32.92
2018,5,25,18,30,328.0,47.0,2.7,13.4,93.0,36.18,25.95
2018,5,25,18,45,220.0,34.0,2.5,13.05,59.5,26.65,16.01
2018,5,25,19,0,112.0,21.0,2.3,12.7,26.0,16.74,0.0
2018,5,25,19,15,56.0,10.5,2.25,12.5,13.0,10.01,0.0
2018,5,25,19,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,26,4,45,2.5,2.0,1.6,11.1,2.0,0.0,0.0
2018,5,26,5,0,5.0,4.0,1.7,11.2,4.0,5.8,0.0
2018,5,26,5,15,2.5,8.5,1.8,11.45,8.5,8.98,0.0
2018,5,26,5,30,0.0,13.0,1.9,11.7,13.0,12.04,4.22
2018,5,26,5,45,0.0,20.5,2.05,11.9,20.5,19.0,10.5
2018,5,26,6,0,0.0,28.0,2.2,12.1,28.0,25.97,16.69
2018,5,26,6,15,0.0,38.5,2.2,12.45,38.5,35.74,25.21
2018,5,26,6,30,0.0,49.0,2.2,12.8,49.0,45.53,33.63
2018,5,26,6,45,0.0,65.5,2.15,13.1,65.5,60.93,46.7
2018,5,26,7,0,0.0,82.0,2.1,13.4,82.0,76.93,60.09
2018,5,26,7,15,1.0,107.0,2.05,13.7,107.5,102.75,81.54
2018,5,26,7,30,2.0,132.0,2.0,14.0,133.0,128.69,102.7
2018,5,26,7,45,1.0,119.0,1.95,14.25,119.5,113.69,89.77
2018,5,26,8,0,0.0,106.0,1.9,14.5,106.0,99.5,77.65
2018,5,26,8,15,0.0,105.5,1.85,14.8,105.5,98.86,76.8
2018,5,26,8,30,0.0,105.0,1.8,15.1,105.0,98.29,76.01
2018,5,26,8,45,0.0,114.5,1.75,15.45,114.5,107.45,83.17
2018,5,26,9,0,0.0,124.0,1.7,15.8,124.0,116.59,90.24
2018,5,26,9,15,0.0,127.5,1.7,16.15,127.5,119.91,92.58
2018,5,26,9,30,0.0,131.0,1.7,16.5,131.0,123.24,94.93
2018,5,26,9,45,1.0,137.0,1.65,16.85,138.0,129.94,100.03
2018,5,26,10,0,2.0,143.0,1.6,17.2,145.0,136.62,105.09
2018,5,26,10,15,5.0,169.0,1.65,17.6,173.5,164.43,126.9
2018,5,26,10,30,8.0,195.0,1.7,18.0,202.0,192.16,148.33
2018,5,26,10,45,10.0,212.0,1.75,18.35,221.0,210.09,161.93
2018,5,26,11,0,12.0,229.0,1.8,18.7,240.0,227.84,175.32
2018,5,26,11,15,13.0,239.5,1.9,19.0,251.5,238.22,183.0
2018,5,26,11,30,14.0,250.0,2.0,19.3,263.0,248.41,190.56
2018,5,26,11,45,13.5,250.5,2.1,19.6,263.0,247.6,189.67
2018,5,26,12,0,13.0,251.0,2.2,19.9,263.0,246.75,188.81
2018,5,26,12,15,17.5,275.0,2.3,20.05,291.5,272.09,208.18
2018,5,26,12,30,22.0,299.0,2.4,20.2,320.0,297.86,227.68
2018,5,26,12,45,209.0,312.0,2.55,20.35,508.0,456.92,351.8
2018,5,26,13,0,396.0,325.0,2.7,20.5,696.0,599.67,458.29
2018,5,26,13,15,642.5,228.0,2.8,20.6,817.0,672.64,514.45
2018,5,26,13,30,889.0,131.0,2.9,20.7,938.0,730.66,558.43
2018,5,26,13,45,883.0,129.5,3.0,20.8,913.5,687.71,526.16
2018,5,26,14,0,877.0,128.0,3.1,20.9,889.0,643.66,493.02
2018,5,26,14,15,868.5,127.0,3.2,20.85,858.5,597.68,457.84
2018,5,26,14,30,860.0,126.0,3.3,20.8,828.0,551.16,421.26
2018,5,26,14,45,849.0,124.5,3.4,20.75,791.5,502.73,382.21
2018,5,26,15,0,838.0,123.0,3.5,20.7,755.0,449.41,338.47
2018,5,26,15,15,824.5,120.5,3.5,20.7,713.5,399.21,295.81
2018,5,26,15,30,811.0,118.0,3.5,20.7,672.0,349.87,253.01
2018,5,26,15,45,791.0,115.5,3.6,20.3,625.5,299.84,209.86
2018,5,26,16,0,771.0,113.0,3.7,19.9,579.0,251.72,168.37
2018,5,26,16,15,746.5,110.0,3.75,19.55,530.0,198.91,124.59
2018,5,26,16,30,722.0,107.0,3.8,19.2,481.0,153.99,90.2
2018,5,26,16,45,690.5,102.5,3.85,18.8,430.5,110.35,62.78
2018,5,26,17,0,659.0,98.0,3.9,18.4,380.0,70.37,47.77
2018,5,26,17,15,616.5,92.0,3.95,17.8,329.0,61.16,48.26
2018,5,26,17,30,574.0,86.0,4.0,17.2,278.0,59.53,47.05
2018,5,26,17,45,515.0,78.5,4.0,16.6,229.0,56.47,44.47
2018,5,26,18,0,456.0,71.0,4.0,16.0,180.0,53.24,41.59
2018,5,26,18,15,371.0,61.5,4.0,15.35,136.5,46.33,35.25
2018,5,26,18,30,286.0,52.0,4.0,14.7,93.0,40.09,29.22
2018,5,26,18,45,182.5,37.0,4.0,14.05,59.5,29.04,18.04
2018,5,26,19,0,79.0,22.0,4.0,13.4,26.0,18.19,0.0
2018,5,26,19,15,39.5,11.0,3.95,13.1,13.0,10.48,0.0
2018,5,26,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,27,4,45,23.0,5.5,1.35,10.35,6.0,0.0,0.0
2018,5,27,5,0,46.0,11.0,1.4,10.6,12.0,28.85,0.0
2018,5,27,5,15,149.0,25.5,1.55,11.2,40.5,117.34,55.98
2018,5,27,5,30,252.0,40.0,1.7,11.8,69.0,198.71,155.71
2018,5,27,5,45,346.0,50.0,1.85,12.4,110.5,270.53,221.11
2018,5,27,6,0,440.0,60.0,2.0,13.0,152.0,354.84,293.93
2018,5,27,6,15,506.0,67.5,1.95,13.75,200.5,424.43,352.07
2018,5,27,6,30,572.0,75.0,1.9,14.5,249.0,498.43,411.2
2018,5,27,6,45,620.0,80.0,1.85,15.2,300.0,560.65,458.67
2018,5,27,7,0,668.0,85.0,1.8,15.9,351.0,625.03,504.85
2018,5,27,7,15,677.5,94.0,1.85,16.65,395.5,666.07,532.17
2018,5,27,7,30,687.0,103.0,1.9,17.4,440.0,705.88,558.04
2018,5,27,7,45,735.0,101.0,1.95,18.15,495.5,759.44,593.12
2018,5,27,8,0,783.0,99.0,2.0,18.9,551.0,818.12,630.77
2018,5,27,8,15,793.5,104.5,2.1,19.45,595.5,851.99,651.35
2018,5,27,8,30,804.0,110.0,2.2,20.0,640.0,883.79,670.54
2018,5,27,8,45,831.0,107.0,2.25,20.55,686.5,918.98,691.4
2018,5,27,9,0,858.0,104.0,2.3,21.1,733.0,944.4,705.49
2018,5,27,9,15,869.0,106.0,2.35,21.6,771.5,966.13,717.32
2018,5,27,9,30,880.0,108.0,2.4,22.1,810.0,985.19,727.42
2018,5,27,9,45,889.0,108.5,2.5,22.6,842.5,997.83,733.89
2018,5,27,10,0,898.0,109.0,2.6,23.1,875.0,1007.55,738.59
2018,5,27,10,15,903.5,109.5,2.6,23.55,900.5,1010.81,738.38
2018,5,27,10,30,909.0,110.0,2.6,24.0,926.0,1010.98,736.36
2018,5,27,10,45,913.5,111.0,2.65,24.4,946.0,1007.59,732.83
2018,5,27,11,0,918.0,112.0,2.7,24.8,966.0,1001.07,727.43
2018,5,27,11,15,920.0,112.5,2.8,25.1,978.0,988.58,719.02
2018,5,27,11,30,922.0,113.0,2.9,25.4,990.0,973.12,708.78
2018,5,27,11,45,922.5,113.5,2.95,25.7,994.5,953.4,695.41
2018,5,27,12,0,923.0,114.0,3.0,26.0,999.0,930.95,680.32
2018,5,27,12,15,922.5,114.0,3.1,26.2,996.5,904.58,663.26
2018,5,27,12,30,922.0,114.0,3.2,26.4,994.0,875.77,644.52
2018,5,27,12,45,920.5,113.0,3.25,26.55,984.0,842.96,622.82
2018,5,27,13,0,919.0,112.0,3.3,26.7,974.0,808.05,599.59
2018,5,27,13,15,915.5,111.5,3.35,26.8,957.0,770.13,574.26
2018,5,27,13,30,912.0,111.0,3.4,26.9,940.0,730.5,547.23
2018,5,27,13,45,907.5,109.5,3.45,26.95,916.0,687.82,516.18
2018,5,27,14,0,903.0,108.0,3.5,27.0,892.0,643.85,483.5
2018,5,27,14,15,897.0,106.0,3.55,26.95,862.0,597.51,448.48
2018,5,27,14,30,891.0,104.0,3.6,26.9,832.0,550.37,411.93
2018,5,27,14,45,882.0,102.5,3.6,26.85,796.0,501.65,373.1
2018,5,27,15,0,873.0,101.0,3.6,26.8,760.0,452.79,333.15
2018,5,27,15,15,861.0,98.5,3.6,26.8,718.5,402.08,290.83
2018,5,27,15,30,849.0,96.0,3.6,26.8,677.0,351.95,248.13
2018,5,27,15,45,834.5,93.5,3.55,26.4,632.0,301.9,205.42
2018,5,27,16,0,820.0,91.0,3.5,26.0,587.0,246.19,158.48
2018,5,27,16,15,797.5,88.0,3.45,25.6,537.5,196.86,117.97
2018,5,27,16,30,775.0,85.0,3.4,25.2,488.0,149.99,82.53
2018,5,27,16,45,751.0,81.0,3.35,24.8,439.0,104.86,54.38
2018,5,27,17,0,727.0,77.0,3.3,24.4,390.0,62.63,38.64
2018,5,27,17,15,690.0,73.0,3.3,23.6,339.0,51.88,39.14
2018,5,27,17,30,653.0,69.0,3.3,22.8,288.0,46.16,34.43
2018,5,27,17,45,600.5,63.0,3.25,22.05,238.5,43.68,32.4
2018,5,27,18,0,548.0,57.0,3.2,21.3,189.0,41.05,30.13
2018,5,27,18,15,470.0,50.0,3.2,20.3,144.5,37.4,26.82
2018,5,27,18,30,392.0,43.0,3.2,19.3,100.0,33.62,23.17
2018,5,27,18,45,273.5,32.0,3.15,18.35,64.5,25.8,15.23
2018,5,27,19,0,155.0,21.0,3.1,17.4,29.0,16.69,0.0
2018,5,27,19,15,77.5,10.5,3.1,16.85,14.5,10.01,0.0
2018,5,27,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,28,4,45,47.0,6.5,1.5,12.15,7.5,0.0,0.0
2018,5,28,5,0,94.0,13.0,1.6,12.4,15.0,49.98,0.0
2018,5,28,5,15,222.5,24.0,1.75,12.95,45.0,148.69,75.62
2018,5,28,5,30,351.0,35.0,1.9,13.5,75.0,242.01,189.32
2018,5,28,5,45,439.0,42.0,2.1,14.1,117.5,313.78,255.1
2018,5,28,6,0,527.0,49.0,2.3,14.7,160.0,392.9,323.65
2018,5,28,6,15,585.0,55.0,2.2,15.45,208.5,458.81,378.41
2018,5,28,6,30,643.0,61.0,2.1,16.2,257.0,528.61,433.57
2018,5,28,6,45,683.0,65.0,2.0,17.0,307.5,583.25,473.67
2018,5,28,7,0,723.0,69.0,1.9,17.8,358.0,642.98,515.01
2018,5,28,7,15,751.5,73.0,1.85,18.7,409.0,694.81,548.89
2018,5,28,7,30,780.0,77.0,1.8,19.6,460.0,746.61,581.53
2018,5,28,7,45,801.5,79.5,1.8,20.55,509.0,790.27,607.7
2018,5,28,8,0,823.0,82.0,1.8,21.5,558.0,825.55,627.49
2018,5,28,8,15,839.5,84.5,1.8,22.3,605.0,862.25,648.25
2018,5,28,8,30,856.0,87.0,1.8,23.1,652.0,897.18,667.41
2018,5,28,8,45,869.0,89.0,1.8,23.85,695.0,926.22,682.54
2018,5,28,9,0,882.0,91.0,1.8,24.6,738.0,952.94,696.02
2018,5,28,9,15,890.0,94.0,1.9,25.25,776.0,973.42,706.9
2018,5,28,9,30,898.0,97.0,2.0,25.9,814.0,991.07,716.04
2018,5,28,9,45,902.5,100.5,2.1,26.55,846.0,1002.87,721.51
2018,5,28,10,0,907.0,104.0,2.2,27.2,878.0,1011.58,725.13
2018,5,28,10,15,913.5,104.5,2.3,27.7,904.5,1015.92,726.53
2018,5,28,10,30,920.0,105.0,2.4,28.2,931.0,1017.15,726.1
2018,5,28,10,45,924.5,105.0,2.55,28.7,950.5,1012.77,722.73
2018,5,28,11,0,929.0,105.0,2.7,29.2,970.0,1005.27,717.46
2018,5,28,11,15,931.5,106.0,2.7,29.45,983.0,993.75,709.08
2018,5,28,11,30,934.0,107.0,2.7,29.7,996.0,979.2,698.92
2018,5,28,11,45,936.0,107.0,2.75,30.0,1001.5,960.27,686.37
2018,5,28,12,0,938.0,107.0,2.8,30.3,1007.0,938.52,672.08
2018,5,28,12,15,937.0,107.5,2.85,30.45,1005.0,911.93,655.09
2018,5,28,12,30,936.0,108.0,2.9,30.6,1003.0,882.88,636.5
2018,5,28,12,45,933.5,108.5,2.95,30.75,993.0,850.31,615.51
2018,5,28,13,0,931.0,109.0,3.0,30.9,983.0,815.62,593.02
2018,5,28,13,15,927.5,108.5,3.05,30.9,966.0,777.34,568.31
2018,5,28,13,30,924.0,108.0,3.1,30.9,949.0,737.34,542.07
2018,5,28,13,45,919.0,106.5,3.15,30.95,924.5,693.92,511.21
2018,5,28,14,0,914.0,105.0,3.2,31.0,900.0,649.23,478.74
2018,5,28,14,15,907.0,104.0,3.25,30.95,869.5,602.75,444.35
2018,5,28,14,30,900.0,103.0,3.3,30.9,839.0,555.54,408.48
2018,5,28,14,45,891.0,101.0,3.35,30.8,802.5,506.03,370.03
2018,5,28,15,0,882.0,99.0,3.4,30.7,766.0,456.39,330.39
2018,5,28,15,15,870.0,97.0,3.4,30.7,724.5,405.69,288.79
2018,5,28,15,30,858.0,95.0,3.4,30.7,683.0,355.56,246.78
2018,5,28,15,45,842.5,92.5,3.4,30.3,637.5,304.82,204.29
2018,5,28,16,0,827.0,90.0,3.4,29.9,592.0,248.51,157.64
2018,5,28,16,15,807.5,87.0,3.35,29.4,543.5,199.34,117.72
2018,5,28,16,30,788.0,84.0,3.3,28.9,495.0,152.32,82.45
2018,5,28,16,45,761.5,80.5,3.3,28.45,444.5,106.75,54.25
2018,5,28,17,0,735.0,77.0,3.3,28.0,394.0,64.34,38.25
2018,5,28,17,15,699.0,72.5,3.2,27.15,343.0,51.41,38.13
2018,5,28,17,30,663.0,68.0,3.1,26.3,292.0,45.34,33.2
2018,5,28,17,45,612.5,62.5,3.0,25.4,242.5,43.22,31.53
2018,5,28,18,0,562.0,57.0,2.9,24.5,193.0,40.99,29.65
2018,5,28,18,15,485.5,49.5,2.85,23.45,147.5,36.88,26.01
2018,5,28,18,30,409.0,42.0,2.8,22.4,102.0,32.59,22.0
2018,5,28,18,45,290.5,32.0,2.8,21.3,66.5,25.69,15.06
2018,5,28,19,0,172.0,22.0,2.8,20.2,31.0,17.49,0.0
2018,5,28,19,15,86.0,11.0,2.85,19.55,15.5,10.48,0.0
2018,5,28,19,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.0,18.25,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,29,4,45,45.5,6.5,2.6,13.25,7.5,0.0,0.0
2018,5,29,5,0,91.0,13.0,2.8,13.4,15.0,48.84,0.0
2018,5,29,5,15,217.5,24.5,2.9,13.9,45.5,147.54,78.19
2018,5,29,5,30,344.0,36.0,3.0,14.4,76.0,239.79,187.85
2018,5,29,5,45,432.5,43.5,3.05,14.85,118.5,312.32,254.23
2018,5,29,6,0,521.0,51.0,3.1,15.3,161.0,392.2,323.61
2018,5,29,6,15,579.0,57.0,3.1,16.05,209.5,457.94,378.81
2018,5,29,6,30,637.0,63.0,3.1,16.8,258.0,527.53,434.67
2018,5,29,6,45,677.5,67.0,3.05,17.55,308.5,582.1,475.8
2018,5,29,7,0,718.0,71.0,3.0,18.3,359.0,642.04,518.51
2018,5,29,7,15,746.5,74.5,2.95,19.05,409.5,693.09,553.0
2018,5,29,7,30,775.0,78.0,2.9,19.8,460.0,744.11,586.39
2018,5,29,7,45,796.5,81.5,2.85,20.55,509.5,788.86,614.29
2018,5,29,8,0,818.0,85.0,2.8,21.3,559.0,832.56,640.75
2018,5,29,8,15,834.0,88.0,2.8,22.0,605.5,861.84,657.11
2018,5,29,8,30,850.0,91.0,2.8,22.7,652.0,896.73,677.18
2018,5,29,8,45,862.0,92.5,2.8,23.4,694.0,924.1,691.83
2018,5,29,9,0,874.0,94.0,2.8,24.1,736.0,949.14,704.85
2018,5,29,9,15,885.5,95.0,2.8,24.65,774.5,970.62,715.85
2018,5,29,9,30,897.0,96.0,2.8,25.2,813.0,989.43,725.11
2018,5,29,9,45,906.5,96.5,2.8,25.75,846.0,1002.89,730.92
2018,5,29,10,0,916.0,97.0,2.8,26.3,879.0,1013.39,734.93
2018,5,29,10,15,921.0,98.0,2.9,26.75,905.0,1016.93,735.76
2018,5,29,10,30,926.0,99.0,3.0,27.2,931.0,1017.33,734.74
2018,5,29,10,45,929.5,100.5,3.05,27.6,951.0,1013.61,730.94
2018,5,29,11,0,933.0,102.0,3.1,28.0,971.0,1006.73,725.25
2018,5,29,11,15,935.5,102.0,3.15,28.25,983.0,994.26,716.54
2018,5,29,11,30,938.0,102.0,3.2,28.5,995.0,978.77,706.01
2018,5,29,11,45,938.5,102.5,3.25,28.75,1000.0,959.0,692.79
2018,5,29,12,0,939.0,103.0,3.3,29.0,1005.0,936.45,677.83
2018,5,29,12,15,937.0,104.5,3.4,29.05,1002.5,910.01,661.18
2018,5,29,12,30,935.0,106.0,3.5,29.1,1000.0,881.14,642.86
2018,5,29,12,45,930.5,107.5,3.65,29.15,989.5,847.97,621.79
2018,5,29,13,0,926.0,109.0,3.8,29.2,979.0,812.8,599.15
2018,5,29,13,15,923.5,108.5,3.9,29.05,963.0,775.5,575.07
2018,5,29,13,30,921.0,108.0,4.0,28.9,947.0,736.4,549.38
2018,5,29,13,45,916.0,107.5,4.15,28.7,923.5,694.01,519.34
2018,5,29,14,0,911.0,107.0,4.3,28.5,900.0,650.35,487.56
2018,5,29,14,15,905.0,105.0,4.4,28.15,870.0,603.76,452.95
2018,5,29,14,30,899.0,103.0,4.5,27.8,840.0,556.37,416.74
2018,5,29,14,45,891.0,101.5,4.6,27.45,804.5,507.83,378.63
2018,5,29,15,0,883.0,100.0,4.7,27.1,769.0,459.06,339.14
2018,5,29,15,15,871.5,98.0,4.7,27.1,728.0,408.53,296.68
2018,5,29,15,30,860.0,96.0,4.7,27.1,687.0,358.5,253.8
2018,5,29,15,45,847.0,93.5,4.85,25.95,642.5,308.37,211.52
2018,5,29,16,0,834.0,91.0,5.0,24.8,598.0,252.42,164.45
2018,5,29,16,15,816.5,88.0,5.05,23.95,550.5,203.24,123.5
2018,5,29,16,30,799.0,85.0,5.1,23.1,503.0,156.01,87.02
2018,5,29,16,45,774.5,81.0,5.1,22.25,452.5,109.62,57.22
2018,5,29,17,0,750.0,77.0,5.1,21.4,402.0,66.2,39.63
2018,5,29,17,15,714.0,73.5,5.1,20.35,351.0,52.19,39.94
2018,5,29,17,30,678.0,70.0,5.1,19.3,300.0,46.82,35.52
2018,5,29,17,45,626.0,64.5,5.1,18.25,249.5,44.76,33.88
2018,5,29,18,0,574.0,59.0,5.1,17.2,199.0,42.59,32.03
2018,5,29,18,15,495.0,52.0,5.05,16.4,153.0,38.99,28.7
2018,5,29,18,30,416.0,45.0,5.0,15.6,107.0,35.29,25.05
2018,5,29,18,45,293.5,34.0,4.95,14.8,70.0,27.52,17.18
2018,5,29,19,0,171.0,23.0,4.9,14.0,33.0,18.29,0.0
2018,5,29,19,15,85.5,11.5,4.9,13.6,16.5,10.96,0.0
2018,5,29,19,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.4,10.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.55,10.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.65,10.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.7,10.15,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,5,30,4,45,6.0,5.0,5.0,10.5,5.0,0.0,0.0
2018,5,30,5,0,12.0,10.0,5.1,10.6,10.0,14.35,0.0
2018,5,30,5,15,28.0,24.0,5.15,10.8,26.5,45.91,21.91
2018,5,30,5,30,44.0,38.0,5.2,11.0,43.0,72.85,54.68
2018,5,30,5,45,57.0,54.5,5.3,11.25,64.5,100.28,80.05
2018,5,30,6,0,70.0,71.0,5.4,11.5,86.0,128.26,105.3
2018,5,30,6,15,70.0,81.5,5.45,11.75,100.0,140.71,116.68
2018,5,30,6,30,70.0,92.0,5.5,12.0,114.0,153.54,127.88
2018,5,30,6,45,43.0,103.0,5.55,12.25,117.0,137.75,113.62
2018,5,30,7,0,16.0,114.0,5.6,12.5,120.0,122.56,99.57
2018,5,30,7,15,33.0,150.0,5.6,12.75,165.5,183.31,150.73
2018,5,30,7,30,50.0,186.0,5.6,13.0,211.0,237.84,195.75
2018,5,30,7,45,65.5,211.0,5.65,13.2,247.0,278.55,228.79
2018,5,30,8,0,81.0,236.0,5.7,13.4,283.0,319.68,261.72
2018,5,30,8,15,88.5,253.5,5.7,13.6,308.5,345.21,281.44
2018,5,30,8,30,96.0,271.0,5.7,13.8,334.0,370.74,301.01
2018,5,30,8,45,120.0,304.5,5.7,13.95,389.0,443.83,358.26
2018,5,30,9,0,144.0,338.0,5.7,14.1,444.0,502.79,403.52
2018,5,30,9,15,232.5,345.0,5.7,14.35,526.5,594.29,475.47
2018,5,30,9,30,321.0,352.0,5.7,14.6,609.0,700.56,556.5
2018,5,30,9,45,373.0,348.0,5.7,14.85,658.0,745.18,589.47
2018,5,30,10,0,425.0,344.0,5.7,15.1,707.0,800.46,629.86
2018,5,30,10,15,371.5,352.0,5.75,15.55,676.5,740.34,582.49
2018,5,30,10,30,318.0,360.0,5.8,16.0,646.0,690.32,542.67
2018,5,30,10,45,228.0,374.0,5.8,16.45,581.5,610.08,478.71
2018,5,30,11,0,138.0,388.0,5.8,16.9,517.0,521.74,408.27
2018,5,30,11,15,299.0,388.5,5.85,17.2,672.0,676.44,528.47
2018,5,30,11,30,460.0,389.0,5.9,17.5,827.0,822.07,637.32
2018,5,30,11,45,673.0,269.0,5.9,17.85,914.0,886.3,688.63
2018,5,30,12,0,886.0,149.0,5.9,18.2,1001.0,932.71,721.53
2018,5,30,12,15,884.5,149.5,6.0,18.2,998.0,906.52,703.12
2018,5,30,12,30,883.0,150.0,6.1,18.2,995.0,878.1,683.4
2018,5,30,12,45,874.5,153.5,6.15,18.25,983.5,844.54,659.5
2018,5,30,13,0,866.0,157.0,6.2,18.3,972.0,809.38,634.34
2018,5,30,13,15,877.0,147.5,6.25,18.15,960.0,776.13,610.94
2018,5,30,13,30,888.0,138.0,6.3,18.0,948.0,740.3,584.41
2018,5,30,13,45,884.0,136.0,6.35,17.8,924.5,698.43,552.24
2018,5,30,14,0,880.0,134.0,6.4,17.6,901.0,655.29,518.4
2018,5,30,14,15,873.5,132.0,6.4,17.35,871.0,609.62,481.81
2018,5,30,14,30,867.0,130.0,6.4,17.1,841.0,563.24,443.77
2018,5,30,14,45,857.5,128.0,6.45,16.85,805.0,510.6,400.09
2018,5,30,15,0,848.0,126.0,6.5,16.6,769.0,461.69,358.16
2018,5,30,15,15,833.5,123.5,6.5,16.6,727.0,410.73,313.36
2018,5,30,15,30,819.0,121.0,6.5,16.6,685.0,360.71,268.6
2018,5,30,15,45,798.5,119.0,6.5,16.0,638.0,310.6,224.12
2018,5,30,16,0,778.0,117.0,6.5,15.4,591.0,262.44,181.38
2018,5,30,16,15,758.5,112.5,6.45,15.05,543.5,208.83,135.23
2018,5,30,16,30,739.0,108.0,6.4,14.7,496.0,162.76,98.17
2018,5,30,16,45,705.0,105.0,6.35,14.3,445.0,119.12,69.17
2018,5,30,17,0,671.0,102.0,6.3,13.9,394.0,79.4,52.13
2018,5,30,17,15,619.5,97.0,6.2,13.45,340.0,64.61,52.16
2018,5,30,17,30,568.0,92.0,6.1,13.0,286.0,63.96,51.8
2018,5,30,17,45,506.5,86.0,6.0,12.55,238.0,62.42,50.54
2018,5,30,18,0,445.0,80.0,5.9,12.1,190.0,58.92,47.37
2018,5,30,18,15,354.5,69.0,5.7,11.75,144.0,51.93,40.83
2018,5,30,18,30,264.0,58.0,5.5,11.4,98.0,44.65,33.78
2018,5,30,18,45,164.5,42.0,5.35,11.0,64.0,33.96,23.02
2018,5,30,19,0,65.0,26.0,5.2,10.6,30.0,21.32,0.72
2018,5,30,19,15,32.5,13.0,5.15,10.55,15.0,12.39,0.0
2018,5,30,19,30,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.1,10.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.05,10.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.7,10.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,31,4,45,7.5,5.5,4.2,10.55,5.5,0.0,0.0
2018,5,31,5,0,15.0,11.0,4.2,10.6,11.0,16.51,0.0
2018,5,31,5,15,72.0,27.0,4.25,10.75,34.5,78.14,42.5
2018,5,31,5,30,129.0,43.0,4.3,10.9,58.0,132.09,103.67
2018,5,31,5,45,182.0,57.5,4.3,11.05,90.0,181.77,149.61
2018,5,31,6,0,235.0,72.0,4.3,11.2,122.0,236.33,198.66
2018,5,31,6,15,262.0,88.5,4.35,11.55,158.0,281.69,238.57
2018,5,31,6,30,289.0,105.0,4.4,11.9,194.0,328.72,278.73
2018,5,31,6,45,257.5,129.0,4.45,12.2,219.0,345.27,291.42
2018,5,31,7,0,226.0,153.0,4.5,12.5,244.0,358.25,300.51
2018,5,31,7,15,228.5,176.5,4.45,12.9,279.0,393.97,328.15
2018,5,31,7,30,231.0,200.0,4.4,13.3,314.0,428.87,354.4
2018,5,31,7,45,204.5,223.0,4.4,13.65,331.5,423.94,348.15
2018,5,31,8,0,178.0,246.0,4.4,14.0,349.0,429.99,350.48
2018,5,31,8,15,198.0,267.5,4.4,14.45,391.0,473.92,383.66
2018,5,31,8,30,218.0,289.0,4.4,14.9,433.0,517.91,416.17
2018,5,31,8,45,352.5,272.0,4.4,15.3,523.0,640.08,511.05
2018,5,31,9,0,487.0,255.0,4.4,15.7,613.0,766.76,605.57
2018,5,31,9,15,492.0,264.5,4.45,16.0,642.5,785.07,616.48
2018,5,31,9,30,497.0,274.0,4.5,16.3,672.0,801.54,626.71
2018,5,31,9,45,596.5,242.0,4.55,16.65,738.5,868.97,676.22
2018,5,31,10,0,696.0,210.0,4.6,17.0,805.0,931.83,719.79
2018,5,31,10,15,728.0,202.5,4.65,17.2,842.0,951.36,731.97
2018,5,31,10,30,760.0,195.0,4.7,17.4,879.0,962.41,738.59
2018,5,31,10,45,826.0,165.5,4.8,17.55,923.5,988.06,756.05
2018,5,31,11,0,892.0,136.0,4.9,17.7,968.0,1002.3,765.56
2018,5,31,11,15,881.0,143.5,4.95,17.8,974.5,984.3,752.63
2018,5,31,11,30,870.0,151.0,5.0,17.9,981.0,963.58,738.08
2018,5,31,11,45,822.5,176.5,5.05,17.95,964.5,931.0,715.39
2018,5,31,12,0,775.0,202.0,5.1,18.0,948.0,889.93,686.66
2018,5,31,12,15,774.0,203.0,5.1,18.0,946.5,865.99,669.86
2018,5,31,12,30,773.0,204.0,5.1,18.0,945.0,840.07,651.54
2018,5,31,12,45,792.0,194.0,5.15,18.0,946.5,818.58,636.69
2018,5,31,13,0,811.0,184.0,5.2,18.0,948.0,794.19,619.68
2018,5,31,13,15,849.5,161.5,5.15,18.0,949.0,770.14,602.22
2018,5,31,13,30,888.0,139.0,5.1,18.0,950.0,742.2,581.33
2018,5,31,13,45,883.0,138.0,5.1,17.95,926.5,700.55,549.32
2018,5,31,14,0,878.0,137.0,5.1,17.9,903.0,657.7,515.82
2018,5,31,14,15,870.5,135.0,5.05,17.8,872.5,611.58,479.07
2018,5,31,14,30,863.0,133.0,5.0,17.7,842.0,564.84,441.03
2018,5,31,14,45,853.0,130.5,5.0,17.55,805.5,511.86,397.6
2018,5,31,15,0,843.0,128.0,5.0,17.4,769.0,462.57,355.87
2018,5,31,15,15,829.5,125.0,5.0,17.4,727.0,411.84,311.91
2018,5,31,15,30,816.0,122.0,5.0,17.4,685.0,361.95,267.84
2018,5,31,15,45,799.5,118.5,4.9,17.0,639.5,311.87,223.55
2018,5,31,16,0,783.0,115.0,4.8,16.6,594.0,263.34,180.62
2018,5,31,16,15,761.5,111.5,4.75,16.3,546.0,215.66,139.72
2018,5,31,16,30,740.0,108.0,4.7,16.0,498.0,164.33,98.65
2018,5,31,16,45,710.5,103.5,4.65,15.65,447.0,119.8,68.73
2018,5,31,17,0,681.0,99.0,4.6,15.3,396.0,78.74,50.26
2018,5,31,17,15,641.0,93.0,4.5,14.9,344.5,61.42,49.03
2018,5,31,17,30,601.0,87.0,4.4,14.5,293.0,59.79,47.79
2018,5,31,17,45,546.0,79.5,4.35,14.05,243.5,56.74,45.18
2018,5,31,18,0,491.0,72.0,4.3,13.6,194.0,53.5,42.28
2018,5,31,18,15,409.0,63.0,4.05,13.15,149.0,47.27,36.5
2018,5,31,18,30,327.0,54.0,3.8,12.7,104.0,41.45,30.85
2018,5,31,18,45,219.5,40.5,3.6,12.2,69.0,31.69,21.13
2018,5,31,19,0,112.0,27.0,3.4,11.7,34.0,22.13,2.59
2018,5,31,19,15,57.0,14.0,3.3,11.45,17.5,13.34,0.0
2018,5,31,19,30,2.0,1.0,3.2,11.2,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,3.05,11.0,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,1,4,45,31.5,6.5,1.45,9.55,7.5,0.0,0.0
2018,6,1,5,0,63.0,13.0,1.5,9.8,15.0,37.73,0.0
2018,6,1,5,15,173.5,27.5,1.6,10.25,45.5,133.18,77.93
2018,6,1,5,30,284.0,42.0,1.7,10.7,76.0,217.35,172.58
2018,6,1,5,45,376.0,51.5,1.8,11.2,118.5,291.05,239.28
2018,6,1,6,0,468.0,61.0,1.9,11.7,161.0,373.52,310.68
2018,6,1,6,15,530.5,68.0,1.8,12.25,209.5,441.63,367.59
2018,6,1,6,30,593.0,75.0,1.7,12.8,258.0,513.78,425.14
2018,6,1,6,45,637.5,79.5,1.65,13.3,308.5,573.76,470.99
2018,6,1,7,0,682.0,84.0,1.6,13.8,359.0,635.59,515.22
2018,6,1,7,15,714.5,87.5,1.55,14.6,410.0,688.27,550.2
2018,6,1,7,30,747.0,91.0,1.5,15.4,461.0,737.74,581.66
2018,6,1,7,45,772.5,94.5,1.45,16.2,511.5,785.08,610.58
2018,6,1,8,0,798.0,98.0,1.4,17.0,562.0,831.6,638.03
2018,6,1,8,15,817.0,100.0,1.5,17.9,609.0,869.4,660.46
2018,6,1,8,30,836.0,102.0,1.6,18.8,656.0,905.54,681.52
2018,6,1,8,45,851.5,103.5,1.75,19.65,699.5,927.85,693.91
2018,6,1,9,0,867.0,105.0,1.9,20.5,743.0,955.98,710.21
2018,6,1,9,15,880.5,105.5,1.95,21.0,782.5,978.66,722.53
2018,6,1,9,30,894.0,106.0,2.0,21.5,822.0,998.75,733.21
2018,6,1,9,45,905.5,105.5,2.05,22.05,856.0,1013.01,740.05
2018,6,1,10,0,917.0,105.0,2.1,22.6,890.0,1024.37,745.14
2018,6,1,10,15,923.0,106.0,2.15,23.0,916.5,1028.86,746.4
2018,6,1,10,30,929.0,107.0,2.2,23.4,943.0,1030.21,745.83
2018,6,1,10,45,933.0,108.0,2.25,23.8,963.0,1026.42,742.15
2018,6,1,11,0,937.0,109.0,2.3,24.2,983.0,1019.46,736.6
2018,6,1,11,15,939.5,109.0,2.35,24.55,995.5,1006.95,727.79
2018,6,1,11,30,942.0,109.0,2.4,24.9,1008.0,991.41,717.16
2018,6,1,11,45,943.5,108.5,2.45,25.2,1013.0,971.53,703.97
2018,6,1,12,0,945.0,108.0,2.5,25.5,1018.0,948.86,689.04
2018,6,1,12,15,943.5,109.0,2.55,25.7,1015.5,922.3,671.85
2018,6,1,12,30,942.0,110.0,2.6,25.9,1013.0,893.3,653.03
2018,6,1,12,45,939.0,110.5,2.65,26.15,1003.0,860.31,631.37
2018,6,1,13,0,936.0,111.0,2.7,26.4,993.0,825.24,608.22
2018,6,1,13,15,933.0,109.5,2.8,26.5,975.5,786.47,583.05
2018,6,1,13,30,930.0,108.0,2.9,26.6,958.0,745.94,556.37
2018,6,1,13,45,925.0,107.0,2.95,26.7,934.0,702.92,525.49
2018,6,1,14,0,920.0,106.0,3.0,26.8,910.0,658.6,492.85
2018,6,1,14,15,913.5,104.5,3.1,26.75,879.5,611.91,458.14
2018,6,1,14,30,907.0,103.0,3.2,26.7,849.0,564.43,421.83
2018,6,1,14,45,898.0,101.5,3.25,26.7,813.0,515.18,382.96
2018,6,1,15,0,889.0,100.0,3.3,26.7,777.0,465.77,342.89
2018,6,1,15,15,877.5,98.0,3.3,26.7,735.5,415.05,300.77
2018,6,1,15,30,866.0,96.0,3.3,26.7,694.0,364.83,258.16
2018,6,1,15,45,851.0,93.5,3.45,26.3,648.5,313.92,215.02
2018,6,1,16,0,836.0,91.0,3.6,25.9,603.0,257.41,167.45
2018,6,1,16,15,816.5,87.5,3.65,25.45,554.0,207.42,125.96
2018,6,1,16,30,797.0,84.0,3.7,25.0,505.0,159.57,88.85
2018,6,1,16,45,771.5,81.0,3.7,24.55,455.0,113.97,59.05
2018,6,1,17,0,746.0,78.0,3.7,24.1,405.0,71.42,40.69
2018,6,1,17,15,711.0,74.0,3.65,23.3,354.0,52.32,39.54
2018,6,1,17,30,676.0,70.0,3.6,22.5,303.0,46.56,34.81
2018,6,1,17,45,626.5,64.5,3.55,21.7,253.0,44.49,33.16
2018,6,1,18,0,577.0,59.0,3.5,20.9,203.0,42.31,31.3
2018,6,1,18,15,502.5,52.0,3.45,19.9,157.0,38.7,28.06
2018,6,1,18,30,428.0,45.0,3.4,18.9,111.0,34.95,24.49
2018,6,1,18,45,315.0,35.0,3.3,17.85,74.5,28.16,17.76
2018,6,1,19,0,202.0,25.0,3.2,16.8,38.0,19.86,2.8
2018,6,1,19,15,105.5,13.5,3.2,16.2,20.0,12.87,0.0
2018,6,1,19,30,9.0,2.0,3.2,15.6,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,3.2,15.0,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,2,4,45,51.5,7.0,1.6,11.8,8.5,0.0,0.0
2018,6,2,5,0,103.0,14.0,1.7,12.1,17.0,54.81,0.0
2018,6,2,5,15,234.5,25.0,1.85,12.75,48.5,157.79,94.06
2018,6,2,5,30,366.0,36.0,2.0,13.4,80.0,251.36,198.21
2018,6,2,5,45,453.5,43.5,2.15,14.05,123.5,324.37,264.26
2018,6,2,6,0,541.0,51.0,2.3,14.7,167.0,404.7,333.4
2018,6,2,6,15,598.0,56.5,2.2,15.45,216.0,470.07,387.43
2018,6,2,6,30,655.0,62.0,2.1,16.2,265.0,539.16,441.77
2018,6,2,6,45,694.5,66.0,2.0,17.0,316.0,593.94,481.64
2018,6,2,7,0,734.0,70.0,1.9,17.8,367.0,653.77,522.81
2018,6,2,7,15,762.5,73.5,1.8,18.8,418.0,705.39,555.75
2018,6,2,7,30,791.0,77.0,1.7,19.8,469.0,756.96,587.33
2018,6,2,7,45,812.0,80.0,1.65,20.85,518.5,801.18,612.91
2018,6,2,8,0,833.0,83.0,1.6,21.9,568.0,836.95,631.99
2018,6,2,8,15,849.5,85.5,1.6,22.75,615.0,873.94,652.5
2018,6,2,8,30,866.0,88.0,1.6,23.6,662.0,909.14,671.41
2018,6,2,8,45,878.5,90.0,1.65,24.4,705.0,937.97,686.65
2018,6,2,9,0,891.0,92.0,1.7,25.2,748.0,964.44,700.28
2018,6,2,9,15,896.5,96.0,1.8,25.9,785.5,983.83,710.27
2018,6,2,9,30,902.0,100.0,1.9,26.6,823.0,1000.29,718.47
2018,6,2,9,45,904.5,104.5,1.95,27.25,854.5,1011.31,722.83
2018,6,2,10,0,907.0,109.0,2.0,27.9,886.0,1019.19,725.36
2018,6,2,10,15,912.5,110.5,2.05,28.5,912.5,1023.69,726.05
2018,6,2,10,30,918.0,112.0,2.1,29.1,939.0,1025.06,724.93
2018,6,2,10,45,922.5,113.0,2.15,29.65,959.0,1021.79,721.21
2018,6,2,11,0,927.0,114.0,2.2,30.2,979.0,1015.39,715.7
2018,6,2,11,15,930.0,114.0,2.2,30.55,992.0,1003.45,706.91
2018,6,2,11,30,933.0,114.0,2.2,30.9,1005.0,988.5,696.42
2018,6,2,11,45,934.5,114.5,2.15,31.25,1011.0,969.72,683.14
2018,6,2,12,0,936.0,115.0,2.1,31.6,1017.0,948.16,668.25
2018,6,2,12,15,937.5,113.5,2.1,31.85,1015.0,922.07,651.38
2018,6,2,12,30,939.0,112.0,2.1,32.1,1013.0,893.46,632.97
2018,6,2,12,45,939.5,110.0,2.05,32.3,1004.0,861.17,611.88
2018,6,2,13,0,940.0,108.0,2.0,32.5,995.0,826.62,589.34
2018,6,2,13,15,936.5,108.0,2.05,32.6,978.0,788.74,565.58
2018,6,2,13,30,933.0,108.0,2.1,32.7,961.0,749.09,540.43
2018,6,2,13,45,928.5,106.5,2.1,32.75,937.0,705.9,510.64
2018,6,2,14,0,924.0,105.0,2.1,32.8,913.0,661.37,479.1
2018,6,2,14,15,917.0,104.0,2.15,32.75,882.5,614.69,445.69
2018,6,2,14,30,910.0,103.0,2.2,32.7,852.0,567.26,410.75
2018,6,2,14,45,901.5,101.0,2.3,32.6,816.0,517.73,373.53
2018,6,2,15,0,893.0,99.0,2.4,32.5,780.0,468.0,334.94
2018,6,2,15,15,881.0,97.5,2.4,32.5,738.5,417.34,294.23
2018,6,2,15,30,869.0,96.0,2.4,32.5,697.0,367.22,253.01
2018,6,2,15,45,854.0,93.0,2.55,32.0,651.0,315.79,210.92
2018,6,2,16,0,839.0,90.0,2.7,31.5,605.0,265.6,169.47
