Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,1,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,2.15,13.5,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.3,13.7,8.0,18.75,0.0
2018,7,2,5,15,92.0,21.0,2.4,14.15,30.0,82.71,31.98
2018,7,2,5,30,153.0,35.0,2.5,14.6,52.0,140.7,107.42
2018,7,2,5,45,217.5,52.0,2.6,15.0,89.0,201.82,162.74
2018,7,2,6,0,282.0,69.0,2.7,15.4,126.0,268.29,220.62
2018,7,2,6,15,328.0,84.0,2.7,15.9,168.0,325.93,269.74
2018,7,2,6,30,374.0,99.0,2.7,16.4,210.0,386.91,319.96
2018,7,2,6,45,409.5,112.5,2.7,16.9,255.0,441.68,363.48
2018,7,2,7,0,445.0,126.0,2.7,17.4,300.0,498.3,407.0
2018,7,2,7,15,496.5,133.5,2.7,17.95,353.0,561.59,454.56
2018,7,2,7,30,548.0,141.0,2.7,18.5,406.0,627.22,502.39
2018,7,2,7,45,582.5,147.5,2.7,19.0,456.0,685.37,543.02
2018,7,2,8,0,617.0,154.0,2.7,19.5,506.0,738.4,578.56
2018,7,2,8,15,641.5,160.0,2.7,20.05,553.0,781.74,606.18
2018,7,2,8,30,666.0,166.0,2.7,20.6,600.0,824.1,632.65
2018,7,2,8,45,687.0,169.5,2.7,21.15,644.0,859.14,653.62
2018,7,2,9,0,708.0,173.0,2.7,21.7,688.0,892.56,673.25
2018,7,2,9,15,696.0,189.5,2.75,22.15,718.0,906.53,680.2
2018,7,2,9,30,684.0,206.0,2.8,22.6,748.0,917.35,685.27
2018,7,2,9,45,660.5,229.5,2.9,23.05,771.0,921.11,686.09
2018,7,2,10,0,637.0,253.0,3.0,23.5,794.0,921.44,684.1
2018,7,2,10,15,649.0,255.0,3.05,23.9,821.5,932.1,689.8
2018,7,2,10,30,661.0,257.0,3.1,24.3,849.0,940.25,693.78
2018,7,2,10,45,671.5,258.5,3.2,24.65,872.0,943.8,695.27
2018,7,2,11,0,682.0,260.0,3.3,25.0,895.0,944.68,695.09
2018,7,2,11,15,688.0,259.5,3.4,25.25,908.5,936.58,689.28
2018,7,2,11,30,694.0,259.0,3.5,25.5,922.0,925.92,681.87
2018,7,2,11,45,698.0,258.5,3.6,25.75,929.0,910.9,671.53
2018,7,2,12,0,702.0,258.0,3.7,26.0,936.0,893.54,659.61
2018,7,2,12,15,702.5,257.5,3.85,26.05,935.5,870.89,644.78
2018,7,2,12,30,703.0,257.0,4.0,26.1,935.0,846.34,628.5
2018,7,2,12,45,702.5,255.0,4.1,26.2,927.5,817.88,609.01
2018,7,2,13,0,702.0,253.0,4.2,26.3,920.0,787.89,588.23
2018,7,2,13,15,697.0,250.0,4.35,26.1,903.5,752.22,564.02
2018,7,2,13,30,692.0,247.0,4.5,25.9,887.0,715.61,538.7
2018,7,2,13,45,684.0,243.5,4.6,25.7,863.5,675.73,510.51
2018,7,2,14,0,676.0,240.0,4.7,25.5,840.0,635.43,481.38
2018,7,2,14,15,667.0,236.0,4.8,25.05,812.0,593.86,451.09
2018,7,2,14,30,658.0,232.0,4.9,24.6,784.0,552.27,419.97
2018,7,2,14,45,646.0,227.0,5.0,24.2,750.0,508.5,386.32
2018,7,2,15,0,634.0,222.0,5.1,23.8,716.0,465.33,352.26
2018,7,2,15,15,619.0,215.0,5.1,23.8,677.0,420.07,315.22
2018,7,2,15,30,604.0,208.0,5.1,23.8,638.0,376.05,278.53
2018,7,2,15,45,587.0,200.0,5.2,22.65,596.0,331.98,242.63
2018,7,2,16,0,570.0,192.0,5.3,21.5,554.0,290.28,208.12
2018,7,2,16,15,550.5,182.0,5.25,20.9,509.5,247.25,172.36
2018,7,2,16,30,531.0,172.0,5.2,20.3,465.0,206.37,139.47
2018,7,2,16,45,506.0,160.5,5.15,19.75,418.5,166.05,109.64
2018,7,2,17,0,481.0,149.0,5.1,19.2,372.0,128.59,86.24
2018,7,2,17,15,450.0,136.0,5.0,18.55,325.5,92.94,75.58
2018,7,2,17,30,419.0,123.0,4.9,17.9,279.0,85.0,69.09
2018,7,2,17,45,380.5,108.0,4.8,17.3,233.5,76.39,61.84
2018,7,2,18,0,342.0,93.0,4.7,16.7,188.0,67.28,53.96
2018,7,2,18,15,292.0,77.0,4.6,16.2,146.5,56.88,44.7
2018,7,2,18,30,242.0,61.0,4.5,15.7,105.0,45.96,34.78
2018,7,2,18,45,183.0,44.5,4.4,15.2,72.0,34.11,23.85
2018,7,2,19,0,124.0,28.0,4.3,14.7,39.0,21.76,11.57
2018,7,2,19,15,70.0,16.0,4.25,14.45,21.5,13.46,0.0
2018,7,2,19,30,16.0,4.0,4.2,14.2,4.0,3.81,0.0
2018,7,2,19,45,8.0,2.0,4.15,13.9,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,3,4,45,27.5,5.5,2.9,12.45,6.0,0.0,0.0
2018,7,3,5,0,55.0,11.0,3.0,12.7,12.0,31.86,0.0
2018,7,3,5,15,162.5,25.0,3.05,13.15,40.0,119.38,44.1
2018,7,3,5,30,270.0,39.0,3.1,13.6,68.0,203.26,157.0
2018,7,3,5,45,344.0,48.0,3.15,14.0,104.5,264.6,214.95
2018,7,3,6,0,418.0,57.0,3.2,14.4,141.0,333.57,275.88
2018,7,3,6,15,365.0,65.0,3.15,14.85,153.5,323.47,269.84
2018,7,3,6,30,312.0,73.0,3.1,15.3,166.0,312.17,261.11
2018,7,3,6,45,385.0,90.5,3.05,15.75,226.5,396.55,330.34
2018,7,3,7,0,458.0,108.0,3.0,16.2,287.0,485.39,400.47
2018,7,3,7,15,547.5,112.0,3.0,16.8,355.0,581.12,473.81
2018,7,3,7,30,637.0,116.0,3.0,17.4,423.0,675.85,542.85
2018,7,3,7,45,709.0,109.5,3.0,18.0,485.5,747.19,591.82
2018,7,3,8,0,781.0,103.0,3.0,18.6,548.0,816.74,638.2
2018,7,3,8,15,801.5,105.5,3.0,19.15,595.5,856.84,662.75
2018,7,3,8,30,822.0,108.0,3.0,19.7,643.0,895.45,686.07
2018,7,3,8,45,839.0,109.5,3.0,20.3,687.5,927.88,704.69
2018,7,3,9,0,856.0,111.0,3.0,20.9,732.0,949.94,716.11
2018,7,3,9,15,858.5,117.5,3.05,21.35,769.0,969.51,726.72
2018,7,3,9,30,861.0,124.0,3.1,21.8,806.0,986.15,735.41
2018,7,3,9,45,858.5,131.5,3.15,22.25,836.0,995.93,739.63
2018,7,3,10,0,856.0,139.0,3.2,22.7,866.0,1002.57,741.92
2018,7,3,10,15,865.5,139.0,3.3,23.1,894.5,1010.26,745.59
2018,7,3,10,30,875.0,139.0,3.4,23.5,923.0,1015.04,747.42
2018,7,3,10,45,883.0,139.0,3.5,23.85,945.5,1015.34,746.57
2018,7,3,11,0,891.0,139.0,3.6,24.2,968.0,1012.61,743.87
2018,7,3,11,15,895.5,138.5,3.75,24.4,982.5,1002.97,737.52
2018,7,3,11,30,900.0,138.0,3.9,24.6,997.0,990.39,729.3
2018,7,3,11,45,903.5,137.0,4.0,24.8,1004.5,973.54,717.99
2018,7,3,12,0,907.0,136.0,4.1,25.0,1012.0,953.93,704.9
2018,7,3,12,15,903.0,138.5,4.2,25.05,1010.0,928.24,688.15
2018,7,3,12,30,899.0,141.0,4.3,25.1,1008.0,900.31,669.84
2018,7,3,12,45,891.0,144.5,4.4,25.15,997.5,867.85,648.37
2018,7,3,13,0,883.0,148.0,4.5,25.2,987.0,833.67,625.58
2018,7,3,13,15,881.0,146.0,4.6,25.15,972.0,797.78,601.91
2018,7,3,13,30,879.0,144.0,4.7,25.1,957.0,760.15,576.57
2018,7,3,13,45,875.0,141.5,4.75,25.0,934.5,719.13,546.87
2018,7,3,14,0,871.0,139.0,4.8,24.9,912.0,676.81,515.57
2018,7,3,14,15,865.0,136.5,4.85,24.7,883.0,632.16,482.0
2018,7,3,14,30,859.0,134.0,4.9,24.5,854.0,586.7,446.96
2018,7,3,14,45,850.5,131.5,4.95,24.3,819.5,535.45,406.75
2018,7,3,15,0,842.0,129.0,5.0,24.1,785.0,487.3,367.73
2018,7,3,15,15,830.0,126.0,5.0,24.1,745.0,437.39,326.03
2018,7,3,15,30,818.0,123.0,5.0,24.1,705.0,388.08,283.95
2018,7,3,15,45,804.5,119.5,4.9,23.45,661.5,338.71,241.76
2018,7,3,16,0,791.0,116.0,4.8,22.8,618.0,290.48,200.07
2018,7,3,16,15,774.0,111.0,4.75,22.4,571.0,241.64,158.26
2018,7,3,16,30,757.0,106.0,4.7,22.0,524.0,194.66,119.56
2018,7,3,16,45,732.5,101.5,4.6,21.6,474.5,143.47,81.28
2018,7,3,17,0,708.0,97.0,4.5,21.2,425.0,100.67,55.98
2018,7,3,17,15,674.0,91.0,4.45,20.65,374.0,59.68,46.28
2018,7,3,17,30,640.0,85.0,4.4,20.1,323.0,56.43,43.72
2018,7,3,17,45,594.0,78.5,4.3,19.55,273.5,54.1,41.86
2018,7,3,18,0,548.0,72.0,4.2,19.0,224.0,51.6,39.76
2018,7,3,18,15,481.5,63.5,4.05,18.35,177.5,47.16,35.82
2018,7,3,18,30,415.0,55.0,3.9,17.7,131.0,42.48,31.46
2018,7,3,18,45,319.5,44.0,3.8,17.1,92.0,33.89,23.46
2018,7,3,19,0,224.0,33.0,3.7,16.5,53.0,25.94,14.7
2018,7,3,19,15,125.0,19.0,3.65,16.1,29.0,15.14,0.0
2018,7,3,19,30,26.0,5.0,3.6,15.7,5.0,4.77,0.0
2018,7,3,19,45,13.0,2.5,3.55,15.25,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,4,4,45,31.0,5.5,2.8,12.05,6.0,0.0,0.0
2018,7,4,5,0,62.0,11.0,3.0,12.3,12.0,34.51,0.0
2018,7,4,5,15,176.5,24.0,3.15,12.75,40.0,123.43,40.38
2018,7,4,5,30,291.0,37.0,3.3,13.2,68.0,209.55,161.75
2018,7,4,5,45,301.0,40.5,3.5,13.7,87.0,233.3,189.69
2018,7,4,6,0,311.0,44.0,3.7,14.2,106.0,255.95,212.47
2018,7,4,6,15,155.5,47.0,3.7,14.65,78.0,168.83,140.19
2018,7,4,6,30,0.0,50.0,3.7,15.1,50.0,46.46,34.01
2018,7,4,6,45,1.5,72.5,3.65,15.6,73.0,69.0,53.12
2018,7,4,7,0,3.0,95.0,3.6,16.1,96.0,92.8,72.9
2018,7,4,7,15,16.0,129.5,3.6,16.55,137.0,138.47,110.89
2018,7,4,7,30,29.0,164.0,3.6,17.0,178.0,195.15,157.05
2018,7,4,7,45,101.0,184.5,3.55,17.5,240.5,290.13,234.92
2018,7,4,8,0,173.0,205.0,3.5,18.0,303.0,376.77,303.93
2018,7,4,8,15,250.5,220.5,3.5,18.5,376.0,479.72,383.49
2018,7,4,8,30,328.0,236.0,3.5,19.0,449.0,571.67,452.42
2018,7,4,8,45,512.5,201.0,3.55,19.5,560.0,723.87,566.62
2018,7,4,9,0,697.0,166.0,3.6,20.0,671.0,873.62,671.51
2018,7,4,9,15,772.5,145.0,3.6,20.45,733.0,925.22,703.55
2018,7,4,9,30,848.0,124.0,3.6,20.9,795.0,973.14,733.27
2018,7,4,9,45,868.0,121.5,3.65,21.35,833.5,994.34,744.99
2018,7,4,10,0,888.0,119.0,3.7,21.8,872.0,1012.94,755.19
2018,7,4,10,15,897.0,118.5,3.8,22.15,900.5,1019.95,758.38
2018,7,4,10,30,906.0,118.0,3.9,22.5,929.0,1023.96,759.77
2018,7,4,10,45,914.0,116.5,4.0,22.85,951.0,1022.9,757.92
2018,7,4,11,0,922.0,115.0,4.1,23.2,973.0,1018.76,754.17
2018,7,4,11,15,927.0,114.5,4.2,23.4,988.0,1009.63,747.66
2018,7,4,11,30,932.0,114.0,4.3,23.6,1003.0,997.44,739.23
2018,7,4,11,45,935.5,113.0,4.4,23.8,1010.5,980.38,727.62
2018,7,4,12,0,939.0,112.0,4.5,24.0,1018.0,960.45,714.13
2018,7,4,12,15,939.5,111.5,4.55,24.05,1017.5,935.58,697.67
2018,7,4,12,30,940.0,111.0,4.6,24.1,1017.0,908.17,679.48
2018,7,4,12,45,939.5,110.0,4.7,24.15,1009.0,877.07,659.03
2018,7,4,13,0,939.0,109.0,4.8,24.2,1001.0,843.71,636.86
2018,7,4,13,15,938.5,107.0,4.8,24.15,986.5,807.34,612.09
2018,7,4,13,30,938.0,105.0,4.8,24.1,972.0,768.96,585.76
2018,7,4,13,45,936.0,103.0,4.8,24.05,950.5,727.7,556.52
2018,7,4,14,0,934.0,101.0,4.8,24.0,929.0,684.83,524.28
2018,7,4,14,15,929.0,99.0,4.8,23.85,900.5,638.74,489.14
2018,7,4,14,30,924.0,97.0,4.8,23.7,872.0,591.64,452.37
2018,7,4,14,45,917.5,95.0,4.75,23.55,837.5,542.97,413.33
2018,7,4,15,0,911.0,93.0,4.7,23.4,803.0,493.82,372.91
2018,7,4,15,15,901.0,91.5,4.7,23.4,763.5,443.36,330.39
2018,7,4,15,30,891.0,90.0,4.7,23.4,724.0,393.14,287.09
2018,7,4,15,45,879.0,87.0,4.7,22.85,679.5,341.55,242.59
2018,7,4,16,0,867.0,84.0,4.7,22.3,635.0,290.81,198.28
2018,7,4,16,15,852.0,81.0,4.65,21.85,587.5,240.49,154.67
2018,7,4,16,30,837.0,78.0,4.6,21.4,540.0,191.68,114.05
2018,7,4,16,45,816.0,75.0,4.55,20.95,490.5,136.68,72.57
2018,7,4,17,0,795.0,72.0,4.5,20.5,441.0,91.37,46.0
2018,7,4,17,15,765.5,68.5,4.45,19.9,389.5,48.27,36.52
2018,7,4,17,30,736.0,65.0,4.4,19.3,338.0,46.11,34.85
2018,7,4,17,45,693.5,61.0,4.3,18.7,287.5,44.78,33.84
2018,7,4,18,0,651.0,57.0,4.2,18.1,237.0,43.42,32.72
2018,7,4,18,15,589.0,51.0,3.95,17.45,189.0,36.67,26.74
2018,7,4,18,30,527.0,45.0,3.7,16.8,141.0,33.64,23.86
2018,7,4,18,45,429.5,37.0,3.45,16.15,100.0,28.65,19.05
2018,7,4,19,0,332.0,29.0,3.2,15.5,59.0,23.45,12.78
2018,7,4,19,15,191.5,17.5,3.1,15.1,32.5,14.41,0.0
2018,7,4,19,30,51.0,6.0,3.0,14.7,6.0,5.72,0.0
2018,7,4,19,45,25.5,3.0,2.85,14.35,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,7,5,4,45,51.0,5.0,1.65,10.75,6.0,0.0,0.0
2018,7,5,5,0,102.0,10.0,1.8,11.1,12.0,48.95,0.0
2018,7,5,5,15,250.0,20.5,2.0,11.8,42.5,150.55,42.73
2018,7,5,5,30,398.0,31.0,2.2,12.5,73.0,254.83,196.32
2018,7,5,5,45,476.0,37.5,2.45,13.2,113.5,321.29,260.68
2018,7,5,6,0,554.0,44.0,2.7,13.9,154.0,394.49,325.4
2018,7,5,6,15,536.5,54.0,2.65,14.45,185.5,419.88,348.68
2018,7,5,6,30,519.0,64.0,2.6,15.0,217.0,442.8,368.08
2018,7,5,6,45,530.0,76.0,2.6,15.6,257.5,485.59,401.84
2018,7,5,7,0,541.0,88.0,2.6,16.2,298.0,527.92,433.72
2018,7,5,7,15,654.0,82.5,2.5,16.85,371.5,626.67,506.97
2018,7,5,7,30,767.0,77.0,2.4,17.5,445.0,728.7,578.53
2018,7,5,7,45,814.0,75.0,2.35,18.1,503.0,788.34,617.14
2018,7,5,8,0,861.0,73.0,2.3,18.7,561.0,841.5,650.36
2018,7,5,8,15,876.0,75.0,2.2,19.35,608.0,878.26,670.86
2018,7,5,8,30,891.0,77.0,2.1,20.0,655.0,913.2,689.74
2018,7,5,8,45,903.5,78.5,1.95,20.65,699.0,943.16,704.28
2018,7,5,9,0,916.0,80.0,1.8,21.3,743.0,970.77,716.86
2018,7,5,9,15,926.0,81.0,1.75,21.95,782.5,992.85,726.85
2018,7,5,9,30,936.0,82.0,1.7,22.6,822.0,1012.17,735.04
2018,7,5,9,45,943.5,83.0,1.65,23.25,856.0,1026.13,739.81
2018,7,5,10,0,951.0,84.0,1.6,23.9,890.0,1037.03,742.73
2018,7,5,10,15,955.5,85.0,1.55,24.55,917.0,1041.82,741.93
2018,7,5,10,30,960.0,86.0,1.5,25.2,944.0,1043.39,739.31
2018,7,5,10,45,963.5,86.5,1.5,25.8,965.0,1040.21,734.87
2018,7,5,11,0,967.0,87.0,1.5,26.4,986.0,1033.8,728.64
2018,7,5,11,15,969.5,87.0,1.55,26.9,1000.0,1022.71,720.76
2018,7,5,11,30,972.0,87.0,1.6,27.4,1014.0,1008.48,711.08
2018,7,5,11,45,973.0,87.5,1.7,27.85,1021.0,990.28,699.84
2018,7,5,12,0,974.0,88.0,1.8,28.3,1028.0,969.13,686.74
2018,7,5,12,15,969.5,91.0,1.9,28.6,1026.0,942.69,670.65
2018,7,5,12,30,965.0,94.0,2.0,28.9,1024.0,913.75,652.87
2018,7,5,12,45,957.0,97.5,2.15,29.15,1013.5,880.05,632.45
2018,7,5,13,0,949.0,101.0,2.3,29.4,1003.0,844.4,610.44
2018,7,5,13,15,946.0,100.5,2.45,29.5,987.5,807.2,587.41
2018,7,5,13,30,943.0,100.0,2.6,29.6,972.0,768.12,562.73
2018,7,5,13,45,940.0,98.5,2.7,29.7,950.0,726.45,535.13
2018,7,5,14,0,937.0,97.0,2.8,29.8,928.0,683.23,504.4
2018,7,5,14,15,931.5,95.5,2.9,29.7,899.0,637.16,471.2
2018,7,5,14,30,926.0,94.0,3.0,29.6,870.0,590.11,436.31
2018,7,5,14,45,919.0,91.5,3.1,29.5,835.0,540.69,398.64
2018,7,5,15,0,912.0,89.0,3.2,29.4,800.0,490.82,359.48
2018,7,5,15,15,902.0,87.5,3.2,29.4,760.0,440.33,318.41
2018,7,5,15,30,892.0,86.0,3.2,29.4,720.0,390.08,276.53
2018,7,5,15,45,879.0,83.5,3.25,28.95,675.5,338.54,233.46
2018,7,5,16,0,866.0,81.0,3.3,28.5,631.0,287.95,190.59
2018,7,5,16,15,849.0,78.0,3.25,28.1,582.5,237.28,148.05
2018,7,5,16,30,832.0,75.0,3.2,27.7,534.0,188.32,108.53
2018,7,5,16,45,810.5,72.0,3.2,27.35,484.5,140.75,74.08
2018,7,5,17,0,789.0,69.0,3.2,27.0,435.0,88.4,42.63
2018,7,5,17,15,758.0,65.5,3.1,26.3,383.5,45.57,33.22
2018,7,5,17,30,727.0,62.0,3.0,25.6,332.0,43.7,31.85
2018,7,5,17,45,630.5,59.0,2.9,24.95,268.0,42.92,31.35
2018,7,5,18,0,534.0,56.0,2.8,24.3,204.0,38.51,27.63
2018,7,5,18,15,417.0,45.5,2.6,23.35,147.0,31.85,21.89
2018,7,5,18,30,300.0,35.0,2.4,22.4,90.0,24.86,15.74
2018,7,5,18,45,233.5,27.0,2.2,21.4,62.0,19.67,11.0
2018,7,5,19,0,167.0,19.0,2.0,20.4,34.0,14.17,5.27
2018,7,5,19,15,91.5,11.0,2.2,20.0,18.5,8.59,0.0
2018,7,5,19,30,16.0,3.0,2.4,19.6,3.0,2.86,0.0
2018,7,5,19,45,8.0,1.5,2.65,19.2,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.45,15.8,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.5,15.9,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.0,2.5,16.1,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,2.5,16.3,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.0,2.55,16.5,6.0,5.55,0.0
2018,7,6,6,0,0.0,7.0,2.6,16.7,7.0,6.48,0.0
2018,7,6,6,15,0.0,9.0,2.55,17.05,9.0,8.33,1.43
2018,7,6,6,30,0.0,11.0,2.5,17.4,11.0,10.19,3.02
2018,7,6,6,45,2.5,32.5,2.5,17.7,33.5,31.9,21.5
2018,7,6,7,0,5.0,54.0,2.5,18.0,56.0,53.87,39.97
2018,7,6,7,15,18.0,105.0,2.5,18.45,113.5,120.13,95.11
2018,7,6,7,30,31.0,156.0,2.5,18.9,171.0,187.52,149.65
2018,7,6,7,45,15.5,118.5,2.55,19.35,126.0,125.45,98.22
2018,7,6,8,0,0.0,81.0,2.6,19.8,81.0,75.45,56.54
2018,7,6,8,15,0.0,90.5,2.5,20.4,90.5,84.36,63.49
2018,7,6,8,30,0.0,100.0,2.4,21.0,100.0,93.46,70.47
2018,7,6,8,45,0.0,80.5,2.3,21.6,80.5,75.06,55.31
2018,7,6,9,0,0.0,61.0,2.2,22.2,61.0,56.86,40.43
2018,7,6,9,15,0.0,73.0,2.2,22.95,73.0,68.1,49.2
2018,7,6,9,30,0.0,85.0,2.2,23.7,85.0,79.35,57.86
2018,7,6,9,45,138.0,158.0,2.2,24.45,275.0,308.82,240.24
2018,7,6,10,0,276.0,231.0,2.2,25.2,465.0,536.28,407.87
2018,7,6,10,15,414.5,234.5,2.25,26.2,598.5,673.93,504.17
2018,7,6,10,30,553.0,238.0,2.3,27.2,732.0,813.93,597.92
2018,7,6,10,45,674.0,202.0,2.35,28.15,818.5,888.16,644.33
2018,7,6,11,0,795.0,166.0,2.4,29.1,905.0,954.24,683.72
2018,7,6,11,15,835.5,145.0,2.55,29.65,932.0,951.33,680.64
2018,7,6,11,30,876.0,124.0,2.7,30.2,959.0,954.03,681.82
2018,7,6,11,45,896.0,113.5,2.8,30.75,972.5,944.1,674.49
2018,7,6,12,0,916.0,103.0,2.9,31.3,986.0,930.96,665.28
2018,7,6,12,15,918.0,102.0,3.1,31.45,986.5,907.66,651.3
2018,7,6,12,30,920.0,101.0,3.3,31.6,987.0,881.8,635.54
2018,7,6,12,45,921.0,99.0,3.45,31.75,980.0,851.75,616.56
2018,7,6,13,0,922.0,97.0,3.6,31.9,973.0,819.4,595.89
2018,7,6,13,15,910.5,101.5,3.7,31.85,955.0,781.23,571.35
2018,7,6,13,30,899.0,106.0,3.8,31.8,937.0,741.75,545.68
2018,7,6,13,45,873.5,117.5,3.95,31.8,909.0,697.71,515.4
2018,7,6,14,0,848.0,129.0,4.1,31.8,881.0,653.72,483.54
2018,7,6,14,15,871.0,112.0,4.2,31.6,862.5,615.18,455.75
2018,7,6,14,30,894.0,95.0,4.3,31.4,844.0,573.3,424.56
2018,7,6,14,45,890.5,91.5,4.35,31.15,811.5,526.25,388.36
2018,7,6,15,0,887.0,88.0,4.4,30.9,779.0,478.47,350.57
2018,7,6,15,15,878.5,85.0,4.4,30.9,740.0,428.56,309.77
2018,7,6,15,30,870.0,82.0,4.4,30.9,701.0,378.78,268.14
2018,7,6,15,45,858.0,79.5,4.45,30.1,657.5,328.66,226.36
2018,7,6,16,0,846.0,77.0,4.5,29.3,614.0,279.39,184.7
2018,7,6,16,15,810.0,81.0,4.45,28.75,563.0,231.33,144.91
2018,7,6,16,30,774.0,85.0,4.4,28.2,512.0,179.64,104.15
2018,7,6,16,45,761.0,79.0,4.4,27.6,465.5,133.38,70.29
2018,7,6,17,0,748.0,73.0,4.4,27.0,419.0,88.85,44.36
2018,7,6,17,15,724.5,67.5,4.25,26.25,370.5,46.51,34.03
2018,7,6,17,30,701.0,62.0,4.1,25.5,322.0,43.62,31.8
2018,7,6,17,45,651.0,59.0,4.0,24.75,272.0,43.01,31.44
2018,7,6,18,0,601.0,56.0,3.9,24.0,222.0,38.7,27.82
2018,7,6,18,15,524.0,51.0,3.8,23.35,174.5,36.57,25.95
2018,7,6,18,30,447.0,46.0,3.7,22.7,127.0,34.43,23.89
2018,7,6,18,45,350.0,37.5,3.55,22.0,89.0,29.06,18.85
2018,7,6,19,0,253.0,29.0,3.4,21.3,51.0,23.45,12.26
2018,7,6,19,15,145.5,17.0,3.4,20.95,28.0,13.95,0.0
2018,7,6,19,30,38.0,5.0,3.4,20.6,5.0,4.77,0.0
2018,7,6,19,45,19.0,2.5,3.35,20.25,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.3,19.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.25,19.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.85,18.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,7,4,45,48.0,5.0,2.15,14.9,5.5,0.0,0.0
2018,7,7,5,0,96.0,10.0,2.4,15.1,11.0,46.4,0.0
2018,7,7,5,15,243.5,19.5,2.45,15.6,40.0,145.03,21.3
2018,7,7,5,30,391.0,29.0,2.5,16.1,69.0,248.32,187.31
2018,7,7,5,45,480.0,36.0,2.6,16.55,111.5,320.44,256.46
2018,7,7,6,0,569.0,43.0,2.7,17.0,154.0,396.41,323.0
2018,7,7,6,15,625.0,47.5,2.7,17.75,202.0,461.04,377.48
2018,7,7,6,30,681.0,52.0,2.7,18.5,250.0,529.19,432.21
2018,7,7,6,45,720.0,56.0,2.7,19.3,301.0,588.1,476.34
2018,7,7,7,0,759.0,60.0,2.7,20.1,352.0,648.53,519.06
2018,7,7,7,15,786.5,63.0,2.75,20.85,403.0,699.96,553.89
2018,7,7,7,30,814.0,66.0,2.8,21.6,454.0,744.67,582.85
2018,7,7,7,45,835.0,68.5,2.85,22.4,504.0,789.56,611.12
2018,7,7,8,0,856.0,71.0,2.9,23.2,554.0,833.5,638.05
2018,7,7,8,15,871.5,72.5,3.0,23.85,601.0,870.06,660.08
2018,7,7,8,30,887.0,74.0,3.1,24.5,648.0,904.86,680.67
2018,7,7,8,45,899.0,75.5,3.2,25.15,691.5,934.38,697.49
2018,7,7,9,0,911.0,77.0,3.3,25.8,735.0,961.56,712.66
2018,7,7,9,15,920.0,79.0,3.4,26.35,774.5,983.88,724.85
2018,7,7,9,30,929.0,81.0,3.5,26.9,814.0,1003.4,735.23
2018,7,7,9,45,936.0,82.0,3.55,27.4,847.5,1016.9,741.52
2018,7,7,10,0,943.0,83.0,3.6,27.9,881.0,1027.37,745.95
2018,7,7,10,15,948.5,83.5,3.7,28.25,908.5,1032.67,747.97
2018,7,7,10,30,954.0,84.0,3.8,28.6,936.0,1034.8,748.09
2018,7,7,10,45,958.0,85.0,3.85,28.95,957.5,1032.77,745.31
2018,7,7,11,0,962.0,86.0,3.9,29.3,979.0,1027.49,740.6
2018,7,7,11,15,964.0,86.0,4.0,29.5,992.5,1016.04,732.8
2018,7,7,11,30,966.0,86.0,4.1,29.7,1006.0,1001.49,723.1
2018,7,7,11,45,967.5,85.5,4.15,29.9,1012.5,982.93,710.59
2018,7,7,12,0,969.0,85.0,4.2,30.1,1019.0,961.45,696.24
2018,7,7,12,15,963.0,89.5,4.25,30.2,1017.0,935.31,679.15
2018,7,7,12,30,957.0,94.0,4.3,30.3,1015.0,906.71,660.43
2018,7,7,12,45,947.0,100.0,4.35,30.4,1005.0,873.91,638.86
2018,7,7,13,0,937.0,106.0,4.4,30.5,995.0,839.22,615.93
2018,7,7,13,15,895.5,127.0,4.45,30.45,966.0,792.19,584.81
2018,7,7,13,30,854.0,148.0,4.5,30.4,937.0,745.38,553.16
2018,7,7,13,45,691.0,225.5,4.6,30.35,854.0,664.97,493.82
2018,7,7,14,0,528.0,303.0,4.7,30.3,771.0,596.63,442.58
2018,7,7,14,15,646.0,235.0,4.75,30.05,789.0,580.41,432.5
2018,7,7,14,30,764.0,167.0,4.8,29.8,807.0,559.04,417.11
2018,7,7,14,45,626.5,218.0,4.9,29.55,728.5,490.95,365.34
2018,7,7,15,0,489.0,269.0,5.0,29.3,650.0,438.68,325.29
2018,7,7,15,15,606.5,208.5,5.0,29.3,656.0,409.17,300.44
2018,7,7,15,30,724.0,148.0,5.0,29.3,662.0,369.49,265.79
2018,7,7,15,45,734.0,134.0,5.1,28.5,627.0,323.08,226.93
2018,7,7,16,0,744.0,120.0,5.2,27.7,592.0,280.85,190.46
2018,7,7,16,15,713.0,117.0,5.2,27.05,541.0,227.48,146.77
2018,7,7,16,30,682.0,114.0,5.2,26.4,490.0,182.52,111.16
2018,7,7,16,45,721.5,93.5,5.2,25.8,457.5,140.39,78.11
2018,7,7,17,0,761.0,73.0,5.2,25.2,425.0,89.08,44.7
2018,7,7,17,15,745.5,67.0,5.1,24.35,378.0,45.77,33.68
2018,7,7,17,30,730.0,61.0,5.0,23.5,331.0,42.95,31.5
2018,7,7,17,45,691.5,56.5,4.9,22.7,281.5,41.08,30.05
2018,7,7,18,0,653.0,52.0,4.8,21.9,232.0,39.11,28.44
2018,7,7,18,15,595.0,46.5,4.6,21.1,185.0,36.14,25.83
2018,7,7,18,30,537.0,41.0,4.4,20.3,138.0,30.28,20.57
2018,7,7,18,45,444.5,34.0,4.25,19.55,98.0,26.03,16.49
2018,7,7,19,0,352.0,27.0,4.1,18.8,58.0,21.63,10.95
2018,7,7,19,15,204.5,16.5,4.05,18.35,32.0,15.73,0.0
2018,7,7,19,30,57.0,6.0,4.0,17.9,6.0,5.72,0.0
2018,7,7,19,45,28.5,3.0,3.95,17.45,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,16.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,8,4,45,47.0,4.5,3.4,12.95,5.0,0.0,0.0
2018,7,8,5,0,94.0,9.0,3.5,13.1,10.0,44.57,0.0
2018,7,8,5,15,241.0,19.0,3.5,13.65,39.0,142.6,9.44
2018,7,8,5,30,388.0,29.0,3.5,14.2,68.0,246.47,186.72
2018,7,8,5,45,476.0,35.5,3.55,14.7,110.0,317.19,256.17
2018,7,8,6,0,564.0,42.0,3.6,15.2,152.0,391.77,322.49
2018,7,8,6,15,619.5,47.5,3.6,16.0,200.0,457.0,378.29
2018,7,8,6,30,675.0,53.0,3.6,16.8,248.0,525.82,434.43
2018,7,8,6,45,712.5,57.0,3.6,17.55,298.5,583.47,478.69
2018,7,8,7,0,750.0,61.0,3.6,18.3,349.0,642.52,521.42
2018,7,8,7,15,777.0,64.5,3.65,19.0,399.5,693.9,557.13
2018,7,8,7,30,804.0,68.0,3.7,19.7,450.0,745.26,591.8
2018,7,8,7,45,823.5,70.5,3.7,20.35,499.0,781.82,614.72
2018,7,8,8,0,843.0,73.0,3.7,21.0,548.0,824.12,641.37
2018,7,8,8,15,858.5,75.5,3.75,21.65,595.0,861.56,664.27
2018,7,8,8,30,874.0,78.0,3.8,22.3,642.0,897.24,685.63
2018,7,8,8,45,885.5,80.5,3.85,23.0,685.5,927.18,702.66
2018,7,8,9,0,897.0,83.0,3.9,23.7,729.0,954.77,717.95
2018,7,8,9,15,904.0,86.0,4.0,24.25,767.5,976.04,729.62
2018,7,8,9,30,911.0,89.0,4.1,24.8,806.0,994.49,739.45
2018,7,8,9,45,915.0,91.5,4.15,25.35,838.5,1006.47,744.72
2018,7,8,10,0,919.0,94.0,4.2,25.9,871.0,1015.4,748.1
2018,7,8,10,15,925.0,95.5,4.25,26.25,899.0,1022.1,750.72
2018,7,8,10,30,931.0,97.0,4.3,26.6,927.0,1025.67,751.4
2018,7,8,10,45,936.0,97.5,4.35,26.9,949.0,1024.02,748.95
2018,7,8,11,0,941.0,98.0,4.4,27.2,971.0,1019.2,744.58
2018,7,8,11,15,944.5,98.0,4.5,27.4,985.5,1009.26,737.56
2018,7,8,11,30,948.0,98.0,4.6,27.6,1000.0,996.23,728.59
2018,7,8,11,45,950.0,98.0,4.65,27.8,1007.5,978.78,716.7
2018,7,8,12,0,952.0,98.0,4.7,28.0,1015.0,958.42,702.97
2018,7,8,12,15,951.5,98.0,4.8,28.05,1014.0,933.07,686.71
2018,7,8,12,30,951.0,98.0,4.9,28.1,1013.0,905.15,668.68
2018,7,8,12,45,948.5,98.5,4.95,28.15,1005.0,873.61,647.76
2018,7,8,13,0,946.0,99.0,5.0,28.2,997.0,839.86,625.24
2018,7,8,13,15,943.5,98.0,5.05,28.2,981.5,802.69,600.35
2018,7,8,13,30,941.0,97.0,5.1,28.2,966.0,763.62,573.94
2018,7,8,13,45,936.5,96.5,5.15,28.15,944.0,721.88,545.03
2018,7,8,14,0,932.0,96.0,5.2,28.1,922.0,678.7,513.01
2018,7,8,14,15,926.0,95.0,5.2,27.9,893.0,632.93,478.51
2018,7,8,14,30,920.0,94.0,5.2,27.7,864.0,586.22,442.45
2018,7,8,14,45,911.5,92.5,5.25,27.5,829.0,537.1,403.78
2018,7,8,15,0,903.0,91.0,5.3,27.3,794.0,487.66,363.8
2018,7,8,15,15,893.0,89.0,5.3,27.3,754.0,437.1,321.59
2018,7,8,15,30,883.0,87.0,5.3,27.3,714.0,386.79,278.65
2018,7,8,15,45,870.0,85.0,5.25,26.65,670.0,336.01,235.31
2018,7,8,16,0,857.0,83.0,5.2,26.0,626.0,286.16,192.28
2018,7,8,16,15,841.0,80.0,5.2,25.5,578.5,236.04,149.47
2018,7,8,16,30,825.0,77.0,5.2,25.0,531.0,187.52,109.73
2018,7,8,16,45,804.0,73.5,5.15,24.5,481.5,132.62,69.01
2018,7,8,17,0,783.0,70.0,5.1,24.0,432.0,87.41,43.13
2018,7,8,17,15,754.5,66.5,5.05,23.25,381.5,45.44,33.57
2018,7,8,17,30,726.0,63.0,5.0,22.5,331.0,44.55,33.02
2018,7,8,17,45,685.5,58.5,4.95,21.75,281.0,42.74,31.62
2018,7,8,18,0,645.0,54.0,4.9,21.0,231.0,40.85,30.07
2018,7,8,18,15,585.0,48.0,4.75,20.25,184.0,34.29,24.32
2018,7,8,18,30,525.0,42.0,4.6,19.5,137.0,31.14,21.38
2018,7,8,18,45,430.5,35.0,4.5,18.7,97.0,26.94,17.32
2018,7,8,19,0,336.0,28.0,4.4,17.9,57.0,22.62,11.67
2018,7,8,19,15,194.0,17.0,4.4,17.4,31.5,16.2,0.0
2018,7,8,19,30,52.0,6.0,4.4,16.9,6.0,5.72,0.0
2018,7,8,19,45,26.0,3.0,4.35,16.45,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,3.25,12.8,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,3.4,13.0,10.0,42.17,0.0
2018,7,9,5,15,232.0,19.5,3.4,13.55,38.5,138.33,0.0
2018,7,9,5,30,376.0,30.0,3.4,14.1,67.0,241.44,181.86
2018,7,9,5,45,466.5,36.5,3.45,14.65,108.5,313.04,252.51
2018,7,9,6,0,557.0,43.0,3.5,15.2,150.0,392.57,322.69
2018,7,9,6,15,614.0,48.0,3.5,16.0,198.0,453.56,375.23
2018,7,9,6,30,671.0,53.0,3.5,16.8,246.0,522.5,431.54
2018,7,9,6,45,709.5,57.0,3.5,17.6,296.5,580.69,476.22
2018,7,9,7,0,748.0,61.0,3.5,18.4,347.0,640.35,519.31
2018,7,9,7,15,775.0,64.5,3.4,19.15,397.5,691.68,554.29
2018,7,9,7,30,802.0,68.0,3.3,19.9,448.0,742.98,588.05
2018,7,9,7,45,821.5,70.5,3.2,20.65,497.0,779.5,610.07
2018,7,9,8,0,841.0,73.0,3.1,21.4,546.0,821.76,635.64
2018,7,9,8,15,856.5,75.5,3.05,22.25,593.0,859.18,657.16
2018,7,9,8,30,872.0,78.0,3.0,23.1,640.0,894.84,677.05
2018,7,9,8,45,883.0,80.5,2.95,23.95,683.0,924.32,692.36
2018,7,9,9,0,894.0,83.0,2.9,24.8,726.0,951.42,705.89
2018,7,9,9,15,902.0,85.0,2.9,25.6,764.5,972.5,715.83
2018,7,9,9,30,910.0,87.0,2.9,26.4,803.0,990.81,723.96
2018,7,9,9,45,915.5,89.5,2.9,27.25,836.0,1004.34,728.86
2018,7,9,10,0,921.0,92.0,2.9,28.1,869.0,1014.81,731.89
2018,7,9,10,15,926.0,93.0,2.95,28.85,896.5,1020.05,732.4
2018,7,9,10,30,931.0,94.0,3.0,29.6,924.0,1022.17,731.08
2018,7,9,10,45,934.0,95.5,3.05,30.3,945.0,1019.68,727.12
2018,7,9,11,0,937.0,97.0,3.1,31.0,966.0,1014.02,721.31
2018,7,9,11,15,939.0,98.0,3.15,31.5,980.0,1003.73,713.3
2018,7,9,11,30,941.0,99.0,3.2,32.0,994.0,990.38,703.49
2018,7,9,11,45,942.0,99.5,3.3,32.45,1001.0,972.61,691.48
2018,7,9,12,0,943.0,100.0,3.4,32.9,1008.0,951.99,677.71
2018,7,9,12,15,943.0,100.0,3.55,33.05,1007.5,927.27,662.43
2018,7,9,12,30,943.0,100.0,3.7,33.2,1007.0,899.99,645.41
2018,7,9,12,45,941.5,100.0,3.8,33.3,999.0,869.02,625.73
2018,7,9,13,0,940.0,100.0,3.9,33.4,991.0,835.81,604.45
2018,7,9,13,15,937.5,99.5,4.05,33.35,976.5,799.28,581.34
2018,7,9,13,30,935.0,99.0,4.2,33.3,962.0,760.85,556.68
2018,7,9,13,45,931.0,98.0,4.35,33.2,940.0,719.21,529.07
2018,7,9,14,0,927.0,97.0,4.5,33.1,918.0,676.11,498.41
2018,7,9,14,15,921.5,95.0,4.65,32.8,889.0,629.97,465.22
2018,7,9,14,30,916.0,93.0,4.8,32.5,860.0,582.87,430.48
2018,7,9,14,45,909.0,91.5,4.95,32.25,826.0,534.66,393.71
2018,7,9,15,0,902.0,90.0,5.1,32.0,792.0,486.0,355.41
2018,7,9,15,15,892.0,88.5,5.1,32.0,752.5,435.89,314.36
2018,7,9,15,30,882.0,87.0,5.1,32.0,713.0,386.0,272.6
2018,7,9,15,45,870.0,85.0,5.25,31.2,669.5,335.55,230.63
2018,7,9,16,0,858.0,83.0,5.4,30.4,626.0,285.92,188.72
2018,7,9,16,15,843.5,79.5,5.45,29.8,579.0,235.62,146.52
2018,7,9,16,30,829.0,76.0,5.5,29.2,532.0,186.79,107.19
2018,7,9,16,45,809.0,72.5,5.5,28.55,482.5,131.76,67.08
2018,7,9,17,0,789.0,69.0,5.5,27.9,433.0,86.33,41.61
2018,7,9,17,15,760.5,65.0,5.45,27.05,382.0,44.35,32.09
2018,7,9,17,30,732.0,61.0,5.4,26.2,331.0,43.01,31.17
2018,7,9,17,45,692.5,56.5,5.3,25.3,281.0,41.13,29.75
2018,7,9,18,0,653.0,52.0,5.2,24.4,231.0,39.17,28.16
2018,7,9,18,15,593.0,46.5,5.0,23.55,184.0,36.2,25.58
2018,7,9,18,30,533.0,41.0,4.8,22.7,137.0,30.34,20.36
2018,7,9,18,45,439.5,33.5,4.6,21.8,96.5,25.64,15.95
2018,7,9,19,0,346.0,26.0,4.4,20.9,56.0,20.75,9.96
2018,7,9,19,15,200.5,16.0,4.35,20.45,31.0,15.25,0.0
2018,7,9,19,30,55.0,6.0,4.3,20.0,6.0,5.72,0.0
2018,7,9,19,45,27.5,3.0,4.25,19.5,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.15,18.8,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.05,18.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.85,18.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,51.5,4.5,2.2,14.35,5.0,0.0,0.0
2018,7,10,5,0,103.0,9.0,2.5,14.6,10.0,47.77,0.0
2018,7,10,5,15,256.5,18.0,2.75,15.05,38.5,146.43,0.0
2018,7,10,5,30,410.0,27.0,3.0,15.5,67.0,247.43,184.12
2018,7,10,5,45,498.0,33.5,3.2,15.95,109.5,320.39,256.79
2018,7,10,6,0,586.0,40.0,3.4,16.4,152.0,400.53,327.5
2018,7,10,6,15,642.0,44.5,3.4,17.2,200.5,465.61,383.01
2018,7,10,6,30,698.0,49.0,3.4,18.0,249.0,534.31,438.78
2018,7,10,6,45,736.0,52.5,3.35,18.75,300.0,592.51,482.81
2018,7,10,7,0,774.0,56.0,3.3,19.5,351.0,652.15,525.38
2018,7,10,7,15,801.5,59.0,3.25,20.5,402.5,697.7,555.31
2018,7,10,7,30,829.0,62.0,3.2,21.5,454.0,749.54,588.79
2018,7,10,7,45,849.0,65.0,3.1,22.45,504.5,794.84,616.3
2018,7,10,8,0,869.0,68.0,3.0,23.4,555.0,839.08,642.22
2018,7,10,8,15,884.0,70.0,2.95,24.2,602.5,876.29,663.26
2018,7,10,8,30,899.0,72.0,2.9,25.0,650.0,911.65,682.65
2018,7,10,8,45,911.0,74.0,2.85,25.8,694.5,942.15,698.42
2018,7,10,9,0,923.0,76.0,2.8,26.6,739.0,970.24,712.39
2018,7,10,9,15,929.0,79.0,2.8,27.35,777.5,991.12,722.07
2018,7,10,9,30,935.0,82.0,2.8,28.1,816.0,1009.05,729.88
2018,7,10,9,45,938.0,86.0,2.8,28.85,849.5,1022.11,734.6
2018,7,10,10,0,941.0,90.0,2.8,29.6,883.0,1031.96,737.39
2018,7,10,10,15,946.5,90.5,2.85,30.1,911.0,1037.23,738.61
2018,7,10,10,30,952.0,91.0,2.9,30.6,939.0,1039.33,737.98
2018,7,10,10,45,956.0,92.5,2.95,31.05,961.0,1037.78,735.35
2018,7,10,11,0,960.0,94.0,3.0,31.5,983.0,1032.96,730.83
2018,7,10,11,15,962.5,94.5,3.1,31.7,997.5,1022.45,724.02
2018,7,10,11,30,965.0,95.0,3.2,31.9,1012.0,1008.79,715.32
2018,7,10,11,45,966.0,95.5,3.35,32.05,1019.0,990.65,704.35
2018,7,10,12,0,967.0,96.0,3.5,32.2,1026.0,969.59,691.48
2018,7,10,12,15,966.5,96.5,3.65,32.15,1025.5,944.38,676.43
2018,7,10,12,30,966.0,97.0,3.8,32.1,1025.0,916.53,659.56
2018,7,10,12,45,963.5,97.0,3.95,32.0,1016.5,884.09,639.64
2018,7,10,13,0,961.0,97.0,4.1,31.9,1008.0,849.4,618.01
2018,7,10,13,15,958.0,96.5,4.2,31.65,992.5,811.77,594.33
2018,7,10,13,30,955.0,96.0,4.3,31.4,977.0,772.23,569.05
2018,7,10,13,45,951.5,95.0,4.45,31.15,955.0,730.15,541.42
2018,7,10,14,0,948.0,94.0,4.6,30.9,933.0,686.51,510.46
2018,7,10,14,15,942.5,92.5,4.7,30.5,904.0,639.89,476.83
2018,7,10,14,30,937.0,91.0,4.8,30.1,875.0,592.26,441.4
2018,7,10,14,45,929.5,90.0,4.9,29.7,840.5,543.24,403.78
2018,7,10,15,0,922.0,89.0,5.0,29.3,806.0,493.77,364.62
2018,7,10,15,15,912.0,87.0,5.0,29.3,765.5,442.25,322.07
2018,7,10,15,30,902.0,85.0,5.0,29.3,725.0,390.95,278.74
2018,7,10,15,45,889.5,83.0,5.15,28.2,680.5,339.32,235.67
2018,7,10,16,0,877.0,81.0,5.3,27.1,636.0,288.57,192.56
2018,7,10,16,15,861.5,78.0,5.3,26.35,588.0,237.49,149.23
2018,7,10,16,30,846.0,75.0,5.3,25.6,540.0,187.97,108.93
2018,7,10,16,45,825.0,72.0,5.3,24.85,490.0,139.6,73.84
2018,7,10,17,0,804.0,69.0,5.3,24.1,440.0,86.4,42.19
2018,7,10,17,15,775.5,65.5,5.25,23.2,388.5,44.82,33.04
2018,7,10,17,30,747.0,62.0,5.2,22.3,337.0,43.88,32.48
2018,7,10,17,45,706.5,57.5,5.15,21.4,286.0,42.03,31.05
2018,7,10,18,0,666.0,53.0,5.1,20.5,235.0,40.1,29.47
2018,7,10,18,15,605.0,47.5,5.0,19.7,187.0,37.17,26.88
2018,7,10,18,30,544.0,42.0,4.9,18.9,139.0,31.25,21.52
2018,7,10,18,45,447.0,34.5,4.75,18.1,98.0,26.59,17.04
2018,7,10,19,0,350.0,27.0,4.6,17.3,57.0,21.76,10.82
2018,7,10,19,15,202.0,16.5,4.55,16.8,31.5,15.73,0.0
2018,7,10,19,30,54.0,6.0,4.5,16.3,6.0,5.72,0.0
2018,7,10,19,45,27.0,3.0,4.5,15.85,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,11,4,45,45.0,4.0,2.35,12.65,4.5,0.0,0.0
2018,7,11,5,0,90.0,8.0,2.5,12.9,9.0,41.76,0.0
2018,7,11,5,15,238.5,18.0,2.6,13.45,37.0,137.87,0.0
2018,7,11,5,30,387.0,28.0,2.7,14.0,65.0,243.54,180.71
2018,7,11,5,45,479.0,34.5,2.75,14.6,107.0,315.88,253.68
2018,7,11,6,0,571.0,41.0,2.8,15.2,149.0,392.52,321.53
2018,7,11,6,15,628.5,46.0,2.75,15.8,197.5,458.54,377.98
2018,7,11,6,30,686.0,51.0,2.7,16.4,246.0,528.31,434.76
2018,7,11,6,45,725.0,54.5,2.65,17.0,297.0,586.75,479.37
2018,7,11,7,0,764.0,58.0,2.6,17.6,348.0,646.72,522.37
2018,7,11,7,15,792.0,61.5,2.5,18.35,399.5,699.41,557.72
2018,7,11,7,30,820.0,65.0,2.4,19.1,451.0,745.45,586.93
2018,7,11,7,45,841.0,67.0,2.35,19.85,501.0,790.0,614.45
2018,7,11,8,0,862.0,69.0,2.3,20.6,551.0,833.61,640.54
2018,7,11,8,15,877.5,71.0,2.3,21.35,598.5,871.09,662.17
2018,7,11,8,30,893.0,73.0,2.3,22.1,646.0,906.77,682.23
2018,7,11,8,45,905.5,74.5,2.25,22.85,690.0,937.03,697.86
2018,7,11,9,0,918.0,76.0,2.2,23.6,734.0,964.94,711.72
2018,7,11,9,15,923.0,80.0,2.25,24.35,773.0,985.97,722.03
2018,7,11,9,30,928.0,84.0,2.3,25.1,812.0,1004.01,730.46
2018,7,11,9,45,929.5,89.0,2.3,25.9,845.0,1016.65,734.8
2018,7,11,10,0,931.0,94.0,2.3,26.7,878.0,1026.05,737.18
2018,7,11,10,15,937.0,94.5,2.35,27.35,906.0,1031.77,738.35
2018,7,11,10,30,943.0,95.0,2.4,28.0,934.0,1034.34,737.68
2018,7,11,10,45,947.0,96.0,2.5,28.65,955.5,1032.26,734.76
2018,7,11,11,0,951.0,97.0,2.6,29.3,977.0,1026.97,729.94
2018,7,11,11,15,953.5,97.0,2.7,29.75,991.0,1016.02,722.26
2018,7,11,11,30,956.0,97.0,2.8,30.2,1005.0,1001.97,712.71
2018,7,11,11,45,956.5,97.5,2.9,30.7,1011.5,983.52,700.29
2018,7,11,12,0,957.0,98.0,3.0,31.2,1018.0,962.18,686.08
2018,7,11,12,15,957.5,97.5,3.1,31.45,1017.5,937.12,670.18
2018,7,11,12,30,958.0,97.0,3.2,31.7,1017.0,909.43,652.54
2018,7,11,12,45,957.0,96.5,3.35,31.9,1009.5,877.99,632.78
2018,7,11,13,0,956.0,96.0,3.5,32.1,1002.0,844.23,611.32
2018,7,11,13,15,953.5,95.5,3.6,32.1,987.0,807.16,587.67
2018,7,11,13,30,951.0,95.0,3.7,32.1,972.0,768.13,562.47
2018,7,11,13,45,946.5,95.0,3.85,32.1,950.0,726.39,534.84
2018,7,11,14,0,942.0,95.0,4.0,32.1,928.0,683.18,504.0
2018,7,11,14,15,935.5,93.5,4.1,31.85,898.5,636.19,470.05
2018,7,11,14,30,929.0,92.0,4.2,31.6,869.0,588.29,434.47
2018,7,11,14,45,920.5,91.0,4.35,31.3,834.0,539.1,397.02
2018,7,11,15,0,912.0,90.0,4.5,31.0,799.0,489.58,358.14
2018,7,11,15,15,902.0,88.5,4.5,31.0,759.0,438.91,316.7
2018,7,11,15,30,892.0,87.0,4.5,31.0,719.0,388.46,274.51
2018,7,11,15,45,878.0,85.5,4.65,29.95,674.5,337.23,232.23
2018,7,11,16,0,864.0,84.0,4.8,28.9,630.0,287.01,190.05
2018,7,11,16,15,846.0,81.0,4.8,28.1,581.5,236.02,147.42
2018,7,11,16,30,828.0,78.0,4.8,27.3,533.0,186.84,107.95
2018,7,11,16,45,804.0,75.5,4.85,26.5,482.5,132.16,68.3
2018,7,11,17,0,780.0,73.0,4.9,25.7,432.0,87.48,43.73
2018,7,11,17,15,748.5,69.0,4.8,24.75,380.5,47.42,35.05
2018,7,11,17,30,717.0,65.0,4.7,23.8,329.0,46.21,34.27
2018,7,11,17,45,672.0,61.0,4.55,22.85,278.5,44.9,33.34
2018,7,11,18,0,627.0,57.0,4.4,21.9,228.0,39.71,28.96
2018,7,11,18,15,562.0,51.0,4.25,21.05,180.5,36.82,26.42
2018,7,11,18,30,497.0,45.0,4.1,20.2,133.0,33.83,23.61
2018,7,11,18,45,396.5,36.5,3.95,19.4,93.0,28.41,18.46
2018,7,11,19,0,296.0,28.0,3.8,18.6,53.0,22.75,11.34
2018,7,11,19,15,168.0,16.5,3.7,18.2,29.0,15.73,0.0
2018,7,11,19,30,40.0,5.0,3.6,17.8,5.0,4.77,0.0
2018,7,11,19,45,20.0,2.5,3.5,17.35,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
