Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,17,15,632.5,83.0,5.0,23.85,338.5,53.05,40.05
2018,7,21,17,30,598.0,78.0,4.9,23.1,290.0,51.87,39.28
2018,7,21,17,45,550.5,71.5,4.8,22.35,242.5,49.35,37.27
2018,7,21,18,0,503.0,65.0,4.7,21.6,195.0,46.66,35.0
2018,7,21,18,15,432.5,56.5,4.55,20.95,151.0,42.03,30.87
2018,7,21,18,30,362.0,48.0,4.4,20.3,107.0,37.16,26.31
2018,7,21,18,45,270.5,36.5,4.25,19.6,72.0,28.27,17.96
2018,7,21,19,0,179.0,25.0,4.1,18.9,37.0,19.74,5.53
2018,7,21,19,15,94.5,13.5,4.05,18.5,19.5,12.87,0.0
2018,7,21,19,30,10.0,2.0,4.0,18.1,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.9,17.7,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,2.7,15.4,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,2.7,15.5,2.0,0.0,0.0
2018,7,22,5,15,109.5,14.0,2.75,15.95,21.5,58.09,0.0
2018,7,22,5,30,206.0,26.0,2.8,16.4,41.0,147.08,83.31
2018,7,22,5,45,304.0,36.0,2.9,16.85,77.0,223.03,173.98
2018,7,22,6,0,402.0,46.0,3.0,17.3,113.0,302.42,244.58
2018,7,22,6,15,468.5,53.5,2.95,17.8,157.5,368.58,301.89
2018,7,22,6,30,535.0,61.0,2.9,18.3,202.0,439.69,360.99
2018,7,22,6,45,543.5,73.0,2.9,18.8,242.5,481.65,394.48
2018,7,22,7,0,552.0,85.0,2.9,19.3,283.0,522.98,426.0
2018,7,22,7,15,571.0,95.0,2.95,19.9,327.5,569.02,460.0
2018,7,22,7,30,590.0,105.0,3.0,20.5,372.0,614.86,492.16
2018,7,22,7,45,645.0,103.5,3.05,21.1,427.0,675.94,534.69
2018,7,22,8,0,700.0,102.0,3.1,21.7,482.0,738.35,576.96
2018,7,22,8,15,742.0,98.5,3.15,22.3,534.0,784.65,606.72
2018,7,22,8,30,784.0,95.0,3.2,22.9,586.0,834.49,638.5
2018,7,22,8,45,799.0,98.0,3.25,23.45,629.5,866.56,657.54
2018,7,22,9,0,814.0,101.0,3.3,24.0,673.0,888.71,669.74
2018,7,22,9,15,823.5,104.0,3.35,24.5,711.0,911.21,682.37
2018,7,22,9,30,833.0,107.0,3.4,25.0,749.0,931.18,693.25
2018,7,22,9,45,839.0,110.5,3.5,25.45,782.0,945.61,700.92
2018,7,22,10,0,845.0,114.0,3.6,25.9,815.0,957.18,706.79
2018,7,22,10,15,851.5,115.5,3.65,26.25,842.5,964.18,709.69
2018,7,22,10,30,858.0,117.0,3.7,26.6,870.0,968.23,710.79
2018,7,22,10,45,862.5,118.0,3.75,26.95,891.0,966.83,708.42
2018,7,22,11,0,867.0,119.0,3.8,27.3,912.0,962.44,704.25
2018,7,22,11,15,870.0,120.0,3.9,27.5,926.5,953.64,698.01
2018,7,22,11,30,873.0,121.0,4.0,27.7,941.0,941.92,689.94
2018,7,22,11,45,875.0,121.0,4.1,27.9,948.5,925.46,678.8
2018,7,22,12,0,877.0,121.0,4.2,28.1,956.0,906.28,665.91
2018,7,22,12,15,879.0,120.0,4.25,28.2,956.5,883.54,650.69
2018,7,22,12,30,881.0,119.0,4.3,28.3,957.0,858.31,633.81
2018,7,22,12,45,882.5,116.5,4.4,28.45,950.0,828.91,614.15
2018,7,22,13,0,884.0,114.0,4.5,28.6,943.0,797.24,592.86
2018,7,22,13,15,881.0,113.5,4.6,28.55,928.5,761.83,569.4
2018,7,22,13,30,878.0,113.0,4.7,28.5,914.0,724.65,544.6
2018,7,22,13,45,873.5,111.0,4.75,28.45,892.0,683.55,515.02
2018,7,22,14,0,869.0,109.0,4.8,28.4,870.0,641.14,483.56
2018,7,22,14,15,862.5,107.5,4.9,28.15,842.0,596.82,450.47
2018,7,22,14,30,856.0,106.0,5.0,27.9,814.0,551.7,415.82
2018,7,22,14,45,847.5,104.5,5.05,27.65,780.5,504.96,378.88
2018,7,22,15,0,839.0,103.0,5.1,27.4,747.0,457.97,340.7
2018,7,22,15,15,827.5,100.5,5.1,27.4,707.5,408.94,299.67
2018,7,22,15,30,816.0,98.0,5.1,27.4,668.0,360.34,258.15
2018,7,22,15,45,801.5,95.5,5.15,26.5,625.0,305.0,211.87
2018,7,22,16,0,787.0,93.0,5.2,25.6,582.0,256.99,170.78
2018,7,22,16,15,768.0,90.0,5.2,25.1,535.5,209.12,130.38
2018,7,22,16,30,749.0,87.0,5.2,24.6,489.0,163.27,93.89
2018,7,22,16,45,724.0,83.0,5.15,24.05,440.5,118.32,63.04
2018,7,22,17,0,699.0,79.0,5.1,23.5,392.0,76.3,42.6
2018,7,22,17,15,665.5,75.0,5.05,22.9,343.0,47.47,35.41
2018,7,22,17,30,632.0,71.0,5.0,22.3,294.0,46.75,34.98
2018,7,22,17,45,585.5,65.0,4.9,21.75,246.0,44.37,33.04
2018,7,22,18,0,539.0,59.0,4.8,21.2,198.0,41.83,30.86
2018,7,22,18,15,471.5,51.5,4.7,20.6,153.5,37.84,27.27
2018,7,22,18,30,404.0,44.0,4.6,20.0,109.0,33.65,23.31
2018,7,22,18,45,305.0,34.0,4.5,19.4,73.5,26.88,16.75
2018,7,22,19,0,206.0,24.0,4.4,18.8,38.0,19.73,4.7
2018,7,22,19,15,109.0,13.0,4.35,18.45,20.0,12.39,0.0
2018,7,22,19,30,12.0,2.0,4.3,18.1,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,4.25,17.8,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.15,17.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.05,16.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.9,16.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.9,14.25,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.9,14.3,2.0,0.0,0.0
2018,7,23,5,15,136.0,13.0,3.0,14.75,22.0,67.77,0.0
2018,7,23,5,30,254.0,24.0,3.1,15.2,42.0,165.75,89.21
2018,7,23,5,45,355.0,33.0,3.15,15.65,79.5,244.85,191.57
2018,7,23,6,0,456.0,42.0,3.2,16.1,117.0,326.65,265.19
2018,7,23,6,15,522.5,48.5,3.25,16.75,163.0,393.62,323.64
2018,7,23,6,30,589.0,55.0,3.3,17.4,209.0,465.59,383.77
2018,7,23,6,45,634.0,59.5,3.3,18.0,258.0,524.86,431.43
2018,7,23,7,0,679.0,64.0,3.3,18.6,307.0,583.46,475.65
2018,7,23,7,15,711.5,67.5,3.3,19.3,357.0,636.56,513.35
2018,7,23,7,30,744.0,71.0,3.3,20.0,407.0,690.16,550.18
2018,7,23,7,45,768.0,74.5,3.3,20.7,456.5,736.96,580.93
2018,7,23,8,0,792.0,78.0,3.3,21.4,506.0,783.08,610.45
2018,7,23,8,15,810.0,80.5,3.35,22.2,553.0,814.43,628.86
2018,7,23,8,30,828.0,83.0,3.4,23.0,600.0,851.45,651.06
2018,7,23,8,45,842.5,84.5,3.45,23.75,643.5,882.3,668.75
2018,7,23,9,0,857.0,86.0,3.5,24.5,687.0,911.06,684.85
2018,7,23,9,15,869.0,87.5,3.55,25.15,727.0,935.12,697.93
2018,7,23,9,30,881.0,89.0,3.6,25.8,767.0,956.62,709.26
2018,7,23,9,45,891.0,89.5,3.65,26.45,801.5,972.31,716.74
2018,7,23,10,0,901.0,90.0,3.7,27.1,836.0,985.12,722.41
2018,7,23,10,15,906.5,91.5,3.75,27.55,864.0,991.62,724.59
2018,7,23,10,30,912.0,93.0,3.8,28.0,892.0,994.99,724.89
2018,7,23,10,45,916.0,94.0,3.8,28.5,913.5,993.21,721.5
2018,7,23,11,0,920.0,95.0,3.8,29.0,935.0,988.28,716.24
2018,7,23,11,15,922.0,96.0,3.9,29.25,949.5,978.3,709.16
2018,7,23,11,30,924.0,97.0,4.0,29.5,964.0,965.25,700.2
2018,7,23,11,45,924.0,99.0,4.05,29.75,971.5,948.34,688.51
2018,7,23,12,0,924.0,101.0,4.1,30.0,979.0,928.56,675.02
2018,7,23,12,15,921.5,103.0,4.25,30.0,978.5,903.84,659.46
2018,7,23,12,30,919.0,105.0,4.4,30.0,978.0,876.62,642.16
2018,7,23,12,45,913.5,107.5,4.5,29.95,969.5,845.07,621.75
2018,7,23,13,0,908.0,110.0,4.6,29.9,961.0,811.47,599.8
2018,7,23,13,15,906.5,109.0,4.7,29.7,947.0,775.88,576.91
2018,7,23,13,30,905.0,108.0,4.8,29.5,933.0,738.36,552.39
2018,7,23,13,45,901.5,106.0,4.95,29.3,911.0,696.85,523.55
2018,7,23,14,0,898.0,104.0,5.1,29.1,889.0,653.87,492.36
2018,7,23,14,15,892.0,103.0,5.15,28.85,861.0,609.0,458.67
2018,7,23,14,30,886.0,102.0,5.2,28.6,833.0,563.2,423.38
2018,7,23,14,45,879.0,99.5,5.25,28.35,799.0,514.95,385.31
2018,7,23,15,0,872.0,97.0,5.3,28.1,765.0,466.27,345.83
2018,7,23,15,15,860.5,95.0,5.3,28.1,725.0,416.02,303.77
2018,7,23,15,30,849.0,93.0,5.3,28.1,685.0,366.18,261.18
2018,7,23,15,45,835.0,91.0,5.2,27.3,641.5,316.2,218.65
2018,7,23,16,0,821.0,89.0,5.1,26.5,598.0,267.27,176.71
2018,7,23,16,15,799.5,86.5,5.0,25.9,549.5,210.75,129.81
2018,7,23,16,30,778.0,84.0,4.9,25.3,501.0,163.33,92.44
2018,7,23,16,45,753.5,80.5,4.85,24.65,451.5,117.32,61.25
2018,7,23,17,0,729.0,77.0,4.8,24.0,402.0,74.2,40.97
2018,7,23,17,15,696.5,72.5,4.65,23.35,352.0,50.7,38.12
2018,7,23,17,30,664.0,68.0,4.5,22.7,302.0,44.7,33.16
2018,7,23,17,45,616.5,63.0,4.4,22.0,252.5,42.98,31.81
2018,7,23,18,0,569.0,58.0,4.3,21.3,203.0,41.18,30.28
2018,7,23,18,15,488.0,51.0,4.2,20.65,156.0,37.54,27.0
2018,7,23,18,30,407.0,44.0,4.1,20.0,109.0,33.77,23.39
2018,7,23,18,45,295.0,33.5,4.0,19.35,72.0,26.51,16.38
2018,7,23,19,0,183.0,23.0,3.9,18.7,35.0,18.16,2.94
2018,7,23,19,15,98.5,12.5,3.9,18.35,18.5,11.91,0.0
2018,7,23,19,30,14.0,2.0,3.9,18.0,2.0,0.0,0.0
2018,7,23,19,45,7.0,1.0,3.85,17.6,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.7,16.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.0,3.15,15.0,1.0,0.0,0.0
2018,7,24,5,0,15.0,2.0,3.2,15.1,2.0,0.0,0.0
2018,7,24,5,15,123.0,13.0,3.25,15.5,21.0,62.29,0.0
2018,7,24,5,30,231.0,24.0,3.3,15.9,40.0,154.0,76.04
2018,7,24,5,45,333.0,34.0,3.35,16.25,77.5,234.5,182.45
2018,7,24,6,0,435.0,44.0,3.4,16.6,115.0,317.0,256.77
2018,7,24,6,15,503.5,51.0,3.4,17.2,160.5,384.96,316.03
2018,7,24,6,30,572.0,58.0,3.4,17.8,206.0,458.02,377.09
2018,7,24,6,45,619.5,63.0,3.45,18.35,255.5,518.98,426.34
2018,7,24,7,0,667.0,68.0,3.5,18.9,305.0,582.44,474.94
2018,7,24,7,15,701.0,71.5,3.45,19.5,355.0,632.81,510.67
2018,7,24,7,30,735.0,75.0,3.4,20.1,405.0,687.25,548.29
2018,7,24,7,45,761.0,78.0,3.4,20.7,455.0,734.79,579.87
2018,7,24,8,0,787.0,81.0,3.4,21.3,505.0,781.76,610.31
2018,7,24,8,15,806.5,83.5,3.4,22.0,552.5,821.56,634.75
2018,7,24,8,30,826.0,86.0,3.4,22.7,600.0,852.45,652.54
2018,7,24,8,45,841.5,87.0,3.45,23.45,644.0,883.55,670.46
2018,7,24,9,0,857.0,88.0,3.5,24.2,688.0,912.62,686.77
2018,7,24,9,15,864.5,92.0,3.6,24.75,727.0,935.23,699.46
2018,7,24,9,30,872.0,96.0,3.7,25.3,766.0,955.09,710.32
2018,7,24,9,45,876.5,99.5,3.75,25.9,799.0,968.58,716.52
2018,7,24,10,0,881.0,103.0,3.8,26.5,832.0,979.06,720.83
2018,7,24,10,15,888.5,104.0,3.9,26.95,860.5,986.73,724.14
2018,7,24,10,30,896.0,105.0,4.0,27.4,889.0,991.34,725.55
2018,7,24,10,45,902.0,105.5,4.1,27.8,911.5,990.86,723.89
2018,7,24,11,0,908.0,106.0,4.2,28.2,934.0,987.25,720.31
2018,7,24,11,15,911.5,106.0,4.25,28.45,948.5,977.62,713.06
2018,7,24,11,30,915.0,106.0,4.3,28.7,963.0,964.95,703.94
2018,7,24,11,45,917.5,106.0,4.35,28.95,971.0,948.38,692.36
2018,7,24,12,0,920.0,106.0,4.4,29.2,979.0,928.91,678.95
2018,7,24,12,15,919.0,107.0,4.5,29.2,979.0,904.55,663.23
2018,7,24,12,30,918.0,108.0,4.6,29.2,979.0,877.64,645.76
2018,7,24,12,45,915.0,108.5,4.7,29.2,971.0,846.25,625.45
2018,7,24,13,0,912.0,109.0,4.8,29.2,963.0,812.7,603.51
2018,7,24,13,15,909.5,108.5,4.85,29.05,948.5,776.64,579.75
2018,7,24,13,30,907.0,108.0,4.9,28.9,934.0,738.7,554.45
2018,7,24,13,45,903.5,106.5,5.0,28.8,912.5,697.49,525.21
2018,7,24,14,0,900.0,105.0,5.1,28.7,891.0,654.8,493.75
2018,7,24,14,15,894.5,103.0,5.1,28.45,862.5,609.22,459.36
2018,7,24,14,30,889.0,101.0,5.1,28.2,834.0,562.69,423.38
2018,7,24,14,45,881.5,99.5,5.15,27.95,800.0,514.84,385.52
2018,7,24,15,0,874.0,98.0,5.2,27.7,766.0,466.59,346.29
2018,7,24,15,15,862.5,96.0,5.2,27.7,726.0,416.19,304.05
2018,7,24,15,30,851.0,94.0,5.2,27.7,686.0,366.19,261.28
2018,7,24,15,45,838.0,91.0,5.2,26.75,642.0,315.56,218.36
2018,7,24,16,0,825.0,88.0,5.2,25.8,598.0,265.89,175.87
2018,7,24,16,15,808.5,85.0,5.15,25.25,551.5,209.65,128.86
2018,7,24,16,30,792.0,82.0,5.1,24.7,505.0,162.02,91.1
2018,7,24,16,45,769.0,78.5,5.1,24.15,455.5,115.41,59.62
2018,7,24,17,0,746.0,75.0,5.1,23.6,406.0,71.54,39.42
2018,7,24,17,15,714.0,70.0,4.95,23.0,355.0,48.85,36.6
2018,7,24,17,30,682.0,65.0,4.8,22.4,304.0,46.91,35.11
2018,7,24,17,45,637.0,60.0,4.7,21.75,254.5,40.81,29.95
2018,7,24,18,0,592.0,55.0,4.6,21.1,205.0,38.88,28.3
2018,7,24,18,15,524.5,48.0,4.5,20.55,159.0,35.14,24.91
2018,7,24,18,30,457.0,41.0,4.4,20.0,113.0,31.24,21.19
2018,7,24,18,45,351.0,32.0,4.25,19.45,75.5,25.27,15.26
2018,7,24,19,0,245.0,23.0,4.1,18.9,38.0,19.0,2.12
2018,7,24,19,15,130.0,13.0,4.1,18.6,20.0,12.39,0.0
2018,7,24,19,30,15.0,3.0,4.1,18.3,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,4.1,18.0,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.9,16.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,2.95,14.45,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,3.0,14.6,2.0,0.0,0.0
2018,7,25,5,15,161.0,12.5,3.0,15.05,22.0,76.99,0.0
2018,7,25,5,30,299.0,22.0,3.0,15.5,42.0,181.59,81.61
2018,7,25,5,45,404.5,29.5,3.05,16.0,80.5,264.32,205.1
2018,7,25,6,0,510.0,37.0,3.1,16.5,119.0,343.77,278.02
2018,7,25,6,15,575.0,42.5,3.05,17.2,166.0,411.52,337.11
2018,7,25,6,30,640.0,48.0,3.0,17.9,213.0,483.8,397.13
2018,7,25,6,45,682.5,52.5,2.95,18.65,263.0,543.84,444.72
2018,7,25,7,0,725.0,57.0,2.9,19.4,313.0,605.82,490.01
2018,7,25,7,15,755.0,60.5,2.9,20.4,364.0,658.67,526.28
2018,7,25,7,30,785.0,64.0,2.9,21.4,415.0,711.8,561.43
2018,7,25,7,45,806.5,66.5,2.85,22.35,464.5,749.82,584.38
2018,7,25,8,0,828.0,69.0,2.8,23.3,514.0,793.66,610.85
2018,7,25,8,15,844.5,72.0,2.85,24.15,562.0,832.61,634.03
2018,7,25,8,30,861.0,75.0,2.9,25.0,610.0,869.87,655.66
2018,7,25,8,45,873.5,78.0,2.95,25.85,654.5,901.51,673.14
2018,7,25,9,0,886.0,81.0,3.0,26.7,699.0,930.82,688.89
2018,7,25,9,15,893.0,84.0,3.0,27.5,738.0,952.37,699.14
2018,7,25,9,30,900.0,87.0,3.0,28.3,777.0,971.09,707.55
2018,7,25,9,45,903.5,90.5,3.05,29.1,810.0,984.01,712.61
2018,7,25,10,0,907.0,94.0,3.1,29.9,843.0,993.82,715.77
2018,7,25,10,15,913.0,95.5,3.2,30.6,871.5,1000.74,717.86
2018,7,25,10,30,919.0,97.0,3.3,31.3,900.0,1004.5,718.05
2018,7,25,10,45,922.5,98.5,3.35,31.95,922.0,1002.64,714.56
2018,7,25,11,0,926.0,100.0,3.4,32.6,944.0,997.58,709.21
2018,7,25,11,15,928.5,101.0,3.5,32.95,958.5,987.88,702.26
2018,7,25,11,30,931.0,102.0,3.6,33.3,973.0,975.07,693.43
2018,7,25,11,45,931.5,102.5,3.75,33.7,980.0,956.9,681.41
2018,7,25,12,0,932.0,103.0,3.9,34.1,987.0,935.85,667.57
2018,7,25,12,15,932.5,103.5,4.05,34.05,987.5,912.04,653.13
2018,7,25,12,30,933.0,104.0,4.2,34.0,988.0,885.58,636.88
2018,7,25,12,45,932.5,103.5,4.35,33.95,981.0,854.85,617.68
2018,7,25,13,0,932.0,103.0,4.5,33.9,974.0,821.79,596.77
2018,7,25,13,15,929.0,102.5,4.65,33.65,959.0,784.67,573.38
2018,7,25,13,30,926.0,102.0,4.8,33.4,944.0,745.65,548.63
2018,7,25,13,45,921.0,101.0,4.95,33.15,921.5,703.12,519.79
2018,7,25,14,0,916.0,100.0,5.1,32.9,899.0,659.2,488.51
2018,7,25,14,15,877.0,117.5,5.15,32.4,861.5,610.04,452.35
2018,7,25,14,30,838.0,135.0,5.2,31.9,824.0,559.04,414.12
2018,7,25,14,45,829.0,131.0,5.3,31.45,788.5,509.78,376.45
2018,7,25,15,0,820.0,127.0,5.4,31.0,753.0,460.46,337.57
2018,7,25,15,15,820.5,117.5,5.4,31.0,715.5,410.39,296.27
2018,7,25,15,30,821.0,108.0,5.4,31.0,678.0,359.76,253.59
2018,7,25,15,45,820.5,99.5,5.45,29.6,637.5,309.26,211.54
2018,7,25,16,0,820.0,91.0,5.5,28.2,597.0,258.63,168.73
2018,7,25,16,15,810.0,86.0,5.5,27.1,552.0,209.05,127.34
2018,7,25,16,30,800.0,81.0,5.5,26.0,507.0,160.59,89.25
2018,7,25,16,45,772.5,78.5,5.45,24.95,456.0,113.98,58.54
2018,7,25,17,0,745.0,76.0,5.4,23.9,405.0,70.59,39.55
2018,7,25,17,15,709.5,72.0,5.3,22.95,353.5,50.53,38.05
2018,7,25,17,30,674.0,68.0,5.2,22.0,302.0,44.91,33.45
2018,7,25,17,45,630.5,62.0,5.05,21.0,253.0,42.43,31.46
2018,7,25,18,0,587.0,56.0,4.9,20.0,204.0,39.78,29.21
2018,7,25,18,15,497.5,50.0,4.75,19.5,155.5,36.91,26.55
2018,7,25,18,30,408.0,44.0,4.6,19.0,107.0,34.02,23.66
2018,7,25,18,45,285.5,33.0,4.45,18.5,69.5,26.28,16.07
2018,7,25,19,0,163.0,22.0,4.3,18.0,32.0,17.4,0.13
2018,7,25,19,15,81.5,11.0,4.2,17.75,16.0,10.48,0.0
2018,7,25,19,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.05,17.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.95,16.8,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,3.2,14.55,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,3.2,14.6,2.0,0.0,0.0
2018,7,26,5,15,107.5,13.0,3.15,15.0,19.5,55.68,0.0
2018,7,26,5,30,204.0,24.0,3.1,15.4,37.0,139.14,53.28
2018,7,26,5,45,308.5,34.5,3.1,15.8,73.5,221.85,171.36
2018,7,26,6,0,413.0,45.0,3.1,16.2,110.0,304.98,246.68
2018,7,26,6,15,475.0,53.5,3.1,16.85,154.5,369.96,303.55
2018,7,26,6,30,537.0,62.0,3.1,17.5,199.0,439.54,361.85
2018,7,26,6,45,577.0,69.5,3.05,18.2,246.5,497.23,408.12
2018,7,26,7,0,617.0,77.0,3.0,18.9,294.0,556.86,453.84
2018,7,26,7,15,663.0,81.0,2.95,19.65,347.5,618.13,497.87
2018,7,26,7,30,709.0,85.0,2.9,20.4,401.0,680.99,541.24
2018,7,26,7,45,732.5,89.5,2.85,21.15,450.0,723.79,568.54
2018,7,26,8,0,756.0,94.0,2.8,21.9,499.0,769.63,597.36
2018,7,26,8,15,775.0,98.0,2.85,22.65,546.5,809.95,622.14
2018,7,26,8,30,794.0,102.0,2.9,23.4,594.0,848.8,645.48
2018,7,26,8,45,808.0,106.0,2.95,24.1,638.5,881.31,664.26
2018,7,26,9,0,822.0,110.0,3.0,24.8,683.0,911.67,681.41
2018,7,26,9,15,829.5,114.5,3.0,25.5,721.5,934.06,692.72
2018,7,26,9,30,837.0,119.0,3.0,26.2,760.0,953.73,702.23
2018,7,26,9,45,840.5,125.0,3.05,26.9,793.5,959.91,703.29
2018,7,26,10,0,844.0,131.0,3.1,27.6,827.0,971.44,708.06
2018,7,26,10,15,851.5,133.0,3.2,28.15,856.0,979.65,711.5
2018,7,26,10,30,859.0,135.0,3.3,28.7,885.0,984.88,713.12
2018,7,26,10,45,863.5,136.5,3.45,29.2,906.5,983.65,711.17
2018,7,26,11,0,868.0,138.0,3.6,29.7,928.0,979.39,707.38
2018,7,26,11,15,872.5,138.5,3.75,29.9,943.5,971.14,701.93
2018,7,26,11,30,877.0,139.0,3.9,30.1,959.0,959.91,694.62
2018,7,26,11,45,880.0,139.0,4.05,30.25,967.0,943.92,684.38
2018,7,26,12,0,883.0,139.0,4.2,30.4,975.0,925.14,672.33
2018,7,26,12,15,883.5,139.0,4.35,30.3,975.5,901.49,657.7
2018,7,26,12,30,884.0,139.0,4.5,30.2,976.0,875.38,641.36
2018,7,26,12,45,882.5,138.0,4.6,30.1,968.0,844.4,621.37
2018,7,26,13,0,881.0,137.0,4.7,30.0,960.0,811.32,600.13
2018,7,26,13,15,879.5,135.5,4.8,29.65,945.5,775.83,577.6
2018,7,26,13,30,878.0,134.0,4.9,29.3,931.0,738.48,552.94
2018,7,26,13,45,861.0,139.5,5.0,28.95,905.5,695.05,522.09
2018,7,26,14,0,844.0,145.0,5.1,28.6,880.0,649.65,489.13
2018,7,26,14,15,852.5,134.5,5.2,28.05,855.5,608.71,459.18
2018,7,26,14,30,861.0,124.0,5.3,27.5,831.0,564.19,425.56
2018,7,26,14,45,854.0,120.5,5.35,26.9,796.5,515.97,387.91
2018,7,26,15,0,847.0,117.0,5.4,26.3,762.0,467.36,348.8
2018,7,26,15,15,835.0,114.0,5.4,26.3,721.5,411.57,302.43
2018,7,26,15,30,823.0,111.0,5.4,26.3,681.0,361.31,259.33
2018,7,26,15,45,810.0,107.0,5.35,24.95,637.0,310.73,216.63
2018,7,26,16,0,797.0,103.0,5.3,23.6,593.0,261.23,174.4
2018,7,26,16,15,781.0,98.0,5.25,22.85,546.0,211.66,132.59
2018,7,26,16,30,765.0,93.0,5.2,22.1,499.0,163.83,94.8
2018,7,26,16,45,741.5,88.5,5.1,21.4,449.5,117.75,64.01
2018,7,26,17,0,718.0,84.0,5.0,20.7,400.0,69.01,40.23
2018,7,26,17,15,685.0,78.5,4.9,20.0,349.0,50.45,38.47
2018,7,26,17,30,652.0,73.0,4.8,19.3,298.0,48.72,37.18
2018,7,26,17,45,605.5,66.5,4.75,18.55,248.5,46.02,34.95
2018,7,26,18,0,559.0,60.0,4.7,17.8,199.0,43.14,32.45
2018,7,26,18,15,490.0,51.5,4.6,17.4,153.0,38.32,28.03
2018,7,26,18,30,421.0,43.0,4.5,17.0,107.0,33.25,23.18
2018,7,26,18,45,311.0,32.0,4.4,16.55,70.0,25.48,15.45
2018,7,26,19,0,201.0,21.0,4.3,16.1,33.0,17.23,0.0
2018,7,26,19,15,100.5,10.5,4.25,15.9,16.5,10.01,0.0
2018,7,26,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,27,5,15,81.0,11.0,4.05,13.85,16.0,42.99,0.0
2018,7,27,5,30,162.0,22.0,4.1,14.3,32.0,117.04,35.87
2018,7,27,5,45,255.0,35.5,4.15,14.75,67.5,195.17,150.56
2018,7,27,6,0,348.0,49.0,4.2,15.2,103.0,273.32,222.16
2018,7,27,6,15,371.5,59.5,4.2,15.8,136.5,312.17,258.12
2018,7,27,6,30,395.0,70.0,4.2,16.4,170.0,354.3,294.91
2018,7,27,6,45,392.0,87.5,4.15,16.95,205.5,389.19,323.61
2018,7,27,7,0,389.0,105.0,4.1,17.5,241.0,422.59,349.77
2018,7,27,7,15,472.0,113.0,4.05,18.0,304.0,507.15,416.75
2018,7,27,7,30,555.0,121.0,4.0,18.5,367.0,602.69,489.59
2018,7,27,7,45,596.0,127.0,3.95,19.05,420.0,660.34,530.73
2018,7,27,8,0,637.0,133.0,3.9,19.6,473.0,718.59,570.82
2018,7,27,8,15,657.5,140.5,3.9,20.15,520.0,760.9,598.46
2018,7,27,8,30,678.0,148.0,3.9,20.7,567.0,802.04,624.84
2018,7,27,8,45,706.5,150.0,3.9,21.25,615.0,842.79,650.52
2018,7,27,9,0,735.0,152.0,3.9,21.8,663.0,882.18,674.84
2018,7,27,9,15,764.0,149.0,3.95,22.3,707.5,909.48,690.91
2018,7,27,9,30,793.0,146.0,4.0,22.8,752.0,940.63,709.59
2018,7,27,9,45,822.0,139.0,4.05,23.3,792.0,965.12,723.61
2018,7,27,10,0,851.0,132.0,4.1,23.8,832.0,978.52,730.17
2018,7,27,10,15,858.5,133.5,4.2,24.15,861.0,986.2,733.77
2018,7,27,10,30,866.0,135.0,4.3,24.5,890.0,990.88,735.5
2018,7,27,10,45,871.5,136.5,4.35,24.85,912.5,990.56,733.76
2018,7,27,11,0,877.0,138.0,4.4,25.2,935.0,987.18,730.12
2018,7,27,11,15,880.5,139.5,4.45,25.4,950.5,978.82,723.74
2018,7,27,11,30,884.0,141.0,4.5,25.6,966.0,967.45,715.49
2018,7,27,11,45,885.5,141.0,4.55,25.8,973.0,949.9,703.2
2018,7,27,12,0,887.0,141.0,4.6,26.0,980.0,929.6,689.31
2018,7,27,12,15,895.5,136.0,4.7,26.05,983.0,908.15,675.45
2018,7,27,12,30,904.0,131.0,4.8,26.1,986.0,883.9,659.63
2018,7,27,12,45,914.5,123.0,4.85,26.15,981.5,855.78,640.8
2018,7,27,13,0,925.0,115.0,4.9,26.2,977.0,824.83,619.94
2018,7,27,13,15,922.5,114.0,4.95,26.1,962.0,787.65,594.98
2018,7,27,13,30,920.0,113.0,5.0,26.0,947.0,748.57,568.48
2018,7,27,13,45,916.0,111.0,5.1,25.9,924.5,705.87,537.52
2018,7,27,14,0,912.0,109.0,5.2,25.8,902.0,661.71,504.57
2018,7,27,14,15,907.0,107.5,5.2,25.5,874.0,616.12,469.77
2018,7,27,14,30,902.0,106.0,5.2,25.2,846.0,569.5,433.26
2018,7,27,14,45,894.0,104.0,5.2,24.9,811.0,520.17,393.73
2018,7,27,15,0,886.0,102.0,5.2,24.6,776.0,470.5,352.83
2018,7,27,15,15,874.5,100.5,5.2,24.6,735.5,419.72,309.68
2018,7,27,15,30,863.0,99.0,5.2,24.6,695.0,369.33,265.97
2018,7,27,15,45,849.0,96.0,5.1,23.7,650.0,317.63,221.54
2018,7,27,16,0,835.0,93.0,5.0,22.8,605.0,260.2,172.47
2018,7,27,16,15,816.0,90.0,5.0,22.25,556.5,209.73,129.78
2018,7,27,16,30,797.0,87.0,5.0,21.7,508.0,161.3,91.61
2018,7,27,16,45,770.0,84.0,4.95,21.15,457.0,114.5,60.82
2018,7,27,17,0,743.0,81.0,4.9,20.6,406.0,70.89,42.52
2018,7,27,17,15,705.0,76.5,4.85,19.85,353.5,49.17,37.39
2018,7,27,17,30,667.0,72.0,4.8,19.1,301.0,48.12,36.69
2018,7,27,17,45,613.5,67.0,4.8,18.35,250.5,46.56,35.46
2018,7,27,18,0,560.0,62.0,4.8,17.6,200.0,44.97,34.08
2018,7,27,18,15,473.5,54.0,4.8,17.0,152.0,40.65,30.09
2018,7,27,18,30,387.0,46.0,4.8,16.4,104.0,36.16,25.72
2018,7,27,18,45,275.5,34.0,4.8,15.8,67.5,27.54,17.08
2018,7,27,19,0,164.0,22.0,4.8,15.2,31.0,17.48,0.0
2018,7,27,19,15,82.0,11.0,4.75,14.9,15.5,10.48,0.0
2018,7,27,19,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,28,5,15,30.5,8.0,2.55,12.9,10.0,19.82,0.0
2018,7,28,5,30,61.0,16.0,2.7,13.3,20.0,53.21,8.73
2018,7,28,5,45,116.5,35.5,2.85,13.75,50.5,115.92,87.48
2018,7,28,6,0,172.0,55.0,3.0,14.2,81.0,174.61,140.93
2018,7,28,6,15,223.0,75.0,2.95,14.75,122.5,235.21,193.94
2018,7,28,6,30,274.0,95.0,2.9,15.3,164.0,299.4,248.62
2018,7,28,6,45,317.0,113.0,2.85,15.85,210.0,359.0,297.85
2018,7,28,7,0,360.0,131.0,2.8,16.4,256.0,433.37,356.86
2018,7,28,7,15,400.5,145.5,2.75,16.95,305.5,492.62,402.28
2018,7,28,7,30,441.0,160.0,2.7,17.5,355.0,553.66,447.66
2018,7,28,7,45,472.0,171.5,2.65,18.05,402.5,604.86,484.16
2018,7,28,8,0,503.0,183.0,2.6,18.6,450.0,656.52,520.01
2018,7,28,8,15,528.5,193.0,2.6,19.2,497.0,701.76,550.34
2018,7,28,8,30,554.0,203.0,2.6,19.8,544.0,746.51,579.69
2018,7,28,8,45,575.0,210.5,2.6,20.4,587.5,783.5,602.97
2018,7,28,9,0,596.0,218.0,2.6,21.0,631.0,819.26,625.05
2018,7,28,9,15,605.5,228.0,2.6,21.6,669.0,849.63,642.71
2018,7,28,9,30,615.0,238.0,2.6,22.2,707.0,873.53,655.91
2018,7,28,9,45,619.0,248.0,2.65,22.8,738.5,889.74,664.19
2018,7,28,10,0,623.0,258.0,2.7,23.4,770.0,903.43,670.84
2018,7,28,10,15,635.5,262.0,2.8,23.95,800.0,916.78,678.14
2018,7,28,10,30,648.0,266.0,2.9,24.5,830.0,927.54,683.74
2018,7,28,10,45,658.0,267.5,3.0,25.1,852.5,930.72,684.29
2018,7,28,11,0,668.0,269.0,3.1,25.7,875.0,931.21,683.16
2018,7,28,11,15,673.5,270.5,3.2,26.1,890.0,924.71,677.95
2018,7,28,11,30,679.0,272.0,3.3,26.5,905.0,915.59,671.1
2018,7,28,11,45,683.0,272.0,3.4,26.9,913.0,901.11,660.73
2018,7,28,12,0,687.0,272.0,3.5,27.3,921.0,884.23,648.78
2018,7,28,12,15,709.5,258.5,3.6,27.5,928.5,868.56,638.69
2018,7,28,12,30,732.0,245.0,3.7,27.7,936.0,849.99,626.51
2018,7,28,12,45,759.0,226.0,3.8,27.85,937.5,827.1,611.54
2018,7,28,13,0,786.0,207.0,3.9,28.0,939.0,800.16,593.57
2018,7,28,13,15,784.5,204.5,4.0,27.95,925.0,765.37,569.59
2018,7,28,13,30,783.0,202.0,4.1,27.9,911.0,729.05,544.11
2018,7,28,13,45,780.0,198.0,4.2,27.8,889.5,689.05,515.61
2018,7,28,14,0,777.0,194.0,4.3,27.7,868.0,645.62,484.09
2018,7,28,14,15,771.5,189.5,4.4,27.35,840.0,600.91,451.27
2018,7,28,14,30,766.0,185.0,4.5,27.0,812.0,555.65,417.16
2018,7,28,14,45,759.5,179.5,4.55,26.7,778.5,508.68,380.67
2018,7,28,15,0,753.0,174.0,4.6,26.4,745.0,461.58,343.04
2018,7,28,15,15,734.0,170.5,4.6,26.4,702.5,411.4,301.81
2018,7,28,15,30,715.0,167.0,4.6,26.4,660.0,362.67,261.03
2018,7,28,15,45,707.5,158.0,4.65,25.4,618.5,314.39,220.86
2018,7,28,16,0,700.0,149.0,4.7,24.4,577.0,266.81,180.87
2018,7,28,16,15,687.0,139.0,4.65,23.8,530.5,218.3,140.77
2018,7,28,16,30,674.0,129.0,4.6,23.2,484.0,171.36,104.3
2018,7,28,16,45,649.5,120.0,4.55,22.6,434.0,126.05,74.5
2018,7,28,17,0,625.0,111.0,4.5,22.0,384.0,83.73,55.51
2018,7,28,17,15,590.0,102.5,4.45,21.2,334.0,68.88,54.22
2018,7,28,17,30,555.0,94.0,4.4,20.4,284.0,65.61,51.7
2018,7,28,17,45,504.5,83.5,4.35,19.6,234.0,60.29,47.26
2018,7,28,18,0,454.0,73.0,4.3,18.8,184.0,54.6,42.32
2018,7,28,18,15,383.5,62.0,4.2,18.2,140.5,46.59,35.09
2018,7,28,18,30,313.0,51.0,4.1,17.6,97.0,39.19,28.16
2018,7,28,18,45,217.5,36.0,4.05,16.95,62.0,28.17,17.34
2018,7,28,19,0,122.0,21.0,4.0,16.3,27.0,16.67,0.0
2018,7,28,19,15,61.0,10.5,3.95,15.95,13.5,10.01,0.0
2018,7,28,19,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,5,15,52.5,10.0,3.25,13.85,13.0,30.44,0.0
2018,7,29,5,30,105.0,20.0,3.3,14.1,26.0,87.11,8.43
2018,7,29,5,45,186.0,36.0,3.3,14.4,59.0,162.08,123.0
2018,7,29,6,0,267.0,52.0,3.3,14.7,92.0,232.04,187.79
2018,7,29,6,15,324.5,66.5,3.3,15.15,134.0,293.61,242.25
2018,7,29,6,30,382.0,81.0,3.3,15.6,176.0,359.9,298.91
2018,7,29,6,45,408.5,95.0,3.35,16.1,217.5,409.02,339.56
2018,7,29,7,0,435.0,109.0,3.4,16.6,259.0,459.38,379.69
2018,7,29,7,15,475.0,120.5,3.4,17.1,308.5,517.67,424.81
2018,7,29,7,30,515.0,132.0,3.4,17.6,358.0,577.61,469.74
2018,7,29,7,45,568.5,136.0,3.4,18.15,414.0,646.66,520.39
2018,7,29,8,0,622.0,140.0,3.4,18.7,470.0,712.47,566.61
2018,7,29,8,15,645.5,147.0,3.4,19.2,517.5,756.43,595.46
2018,7,29,8,30,669.0,154.0,3.4,19.7,565.0,799.37,623.18
2018,7,29,8,45,687.5,159.5,3.35,20.2,609.0,834.75,644.81
2018,7,29,9,0,706.0,165.0,3.3,20.7,653.0,868.39,664.94
2018,7,29,9,15,722.0,168.5,3.35,20.95,693.0,895.44,681.56
2018,7,29,9,30,738.0,172.0,3.4,21.2,733.0,920.28,696.65
2018,7,29,9,45,751.0,174.5,3.4,21.45,768.0,938.7,707.04
2018,7,29,10,0,764.0,177.0,3.4,21.7,803.0,954.51,715.76
2018,7,29,10,15,775.0,178.0,3.45,21.85,832.5,958.58,717.27
2018,7,29,10,30,786.0,179.0,3.5,22.0,862.0,965.56,720.96
2018,7,29,10,45,765.0,198.0,3.55,22.15,876.5,962.46,717.97
2018,7,29,11,0,744.0,217.0,3.6,22.3,891.0,951.08,709.62
2018,7,29,11,15,781.0,197.5,3.7,22.35,915.0,947.9,707.55
2018,7,29,11,30,818.0,178.0,3.8,22.4,939.0,947.42,707.33
2018,7,29,11,45,824.0,175.5,3.85,22.5,947.5,931.51,696.32
2018,7,29,12,0,830.0,173.0,3.9,22.6,956.0,912.85,683.61
2018,7,29,12,15,685.0,263.0,3.95,22.6,909.0,850.67,639.94
2018,7,29,12,30,540.0,353.0,4.0,22.6,862.0,788.65,592.82
2018,7,29,12,45,507.0,364.5,4.1,22.6,839.5,749.6,565.11
2018,7,29,13,0,474.0,376.0,4.2,22.6,817.0,711.06,537.33
2018,7,29,13,15,400.0,391.0,4.25,22.45,759.0,646.27,489.95
2018,7,29,13,30,326.0,406.0,4.3,22.3,701.0,588.64,447.24
2018,7,29,13,45,341.5,387.5,4.35,22.15,689.5,564.55,430.34
2018,7,29,14,0,357.0,369.0,4.4,22.0,678.0,539.06,411.92
2018,7,29,14,15,374.0,352.5,4.45,21.7,666.5,514.6,394.02
2018,7,29,14,30,391.0,336.0,4.5,21.4,655.0,488.44,374.31
2018,7,29,14,45,362.0,326.0,4.5,21.15,611.5,443.76,339.92
2018,7,29,15,0,333.0,316.0,4.5,20.9,568.0,401.61,307.15
2018,7,29,15,15,334.0,293.5,4.5,20.9,534.5,363.93,276.91
2018,7,29,15,30,335.0,271.0,4.5,20.9,501.0,326.33,246.2
2018,7,29,15,45,408.0,229.5,4.55,20.4,491.0,287.3,212.41
2018,7,29,16,0,481.0,188.0,4.6,19.9,481.0,247.89,176.89
2018,7,29,16,15,504.5,169.0,4.6,19.5,454.0,209.86,143.96
2018,7,29,16,30,528.0,150.0,4.6,19.1,427.0,169.76,111.08
2018,7,29,16,45,584.5,122.5,4.6,18.7,400.0,121.86,74.96
2018,7,29,17,0,641.0,95.0,4.6,18.3,373.0,70.08,46.02
2018,7,29,17,15,621.0,87.0,4.55,17.8,328.0,56.95,44.55
2018,7,29,17,30,601.0,79.0,4.5,17.3,283.0,53.62,41.82
2018,7,29,17,45,547.5,71.0,4.45,16.8,233.0,49.91,38.66
2018,7,29,18,0,494.0,63.0,4.4,16.3,183.0,45.96,35.13
2018,7,29,18,15,415.5,54.0,4.3,15.95,138.5,40.84,30.37
2018,7,29,18,30,337.0,45.0,4.2,15.6,94.0,35.48,25.15
2018,7,29,18,45,232.0,32.5,4.1,15.25,60.0,25.38,15.01
2018,7,29,19,0,127.0,20.0,4.0,14.9,26.0,15.89,0.0
2018,7,29,19,15,63.5,10.0,3.95,14.75,13.0,9.53,0.0
2018,7,29,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,30,5,15,39.0,9.5,3.35,13.2,11.5,24.53,0.0
2018,7,30,5,30,78.0,19.0,3.4,13.6,23.0,65.77,0.0
2018,7,30,5,45,153.0,35.5,3.5,14.0,54.5,145.28,109.23
2018,7,30,6,0,228.0,52.0,3.6,14.4,86.0,210.98,170.51
2018,7,30,6,15,295.5,67.5,3.55,15.1,129.0,277.79,229.15
2018,7,30,6,30,363.0,83.0,3.5,15.8,172.0,350.21,290.73
2018,7,30,6,45,417.0,95.5,3.5,16.45,221.0,414.89,344.08
2018,7,30,7,0,471.0,108.0,3.5,17.1,270.0,483.11,398.34
2018,7,30,7,15,507.0,118.0,3.4,17.7,318.0,537.89,439.96
2018,7,30,7,30,543.0,128.0,3.3,18.3,366.0,594.01,481.17
2018,7,30,7,45,570.5,137.5,3.25,18.95,414.5,649.25,520.16
2018,7,30,8,0,598.0,147.0,3.2,19.6,463.0,699.32,554.23
2018,7,30,8,15,622.0,154.0,3.2,20.25,510.0,743.11,582.69
2018,7,30,8,30,646.0,161.0,3.2,20.9,557.0,785.93,609.91
2018,7,30,8,45,665.0,167.0,3.2,21.55,601.0,821.84,631.75
2018,7,30,9,0,684.0,173.0,3.2,22.2,645.0,856.06,652.15
2018,7,30,9,15,689.0,181.5,3.2,22.8,681.0,877.88,663.89
2018,7,30,9,30,694.0,190.0,3.2,23.4,717.0,897.18,673.97
2018,7,30,9,45,723.0,186.0,3.25,24.0,757.5,923.5,689.11
2018,7,30,10,0,752.0,182.0,3.3,24.6,798.0,947.52,702.57
2018,7,30,10,15,763.5,184.0,3.35,25.15,828.0,958.49,707.49
2018,7,30,10,30,775.0,186.0,3.4,25.7,858.0,961.14,707.09
2018,7,30,10,45,785.5,185.0,3.45,26.25,881.0,962.67,706.13
2018,7,30,11,0,796.0,184.0,3.5,26.8,904.0,961.24,703.36
2018,7,30,11,15,802.5,183.5,3.55,27.2,919.5,953.55,697.02
2018,7,30,11,30,809.0,183.0,3.6,27.6,935.0,942.97,688.92
2018,7,30,11,45,813.5,182.5,3.65,28.0,943.5,927.7,677.86
2018,7,30,12,0,818.0,182.0,3.7,28.4,952.0,909.71,665.12
2018,7,30,12,15,825.0,177.5,3.75,28.6,954.0,887.5,650.15
2018,7,30,12,30,832.0,173.0,3.8,28.8,956.0,862.69,633.5
2018,7,30,12,45,839.5,166.5,3.85,29.0,951.0,833.94,614.19
2018,7,30,13,0,847.0,160.0,3.9,29.2,946.0,802.74,593.18
2018,7,30,13,15,844.0,158.5,3.95,29.1,931.0,765.92,568.78
2018,7,30,13,30,841.0,157.0,4.0,29.0,916.0,727.48,541.75
2018,7,30,13,45,836.5,155.0,4.05,28.9,894.0,686.14,512.13
2018,7,30,14,0,832.0,153.0,4.1,28.8,872.0,643.62,481.0
2018,7,30,14,15,823.5,151.5,4.15,28.45,843.0,598.23,447.47
2018,7,30,14,30,815.0,150.0,4.2,28.1,814.0,552.35,412.67
2018,7,30,14,45,803.5,147.5,4.25,27.75,778.5,503.92,375.03
2018,7,30,15,0,792.0,145.0,4.3,27.4,743.0,455.71,336.49
2018,7,30,15,15,778.0,141.5,4.3,27.4,702.5,406.13,295.52
2018,7,30,15,30,764.0,138.0,4.3,27.4,662.0,357.43,254.48
2018,7,30,15,45,743.0,135.0,4.3,26.35,616.5,302.62,209.47
2018,7,30,16,0,722.0,132.0,4.3,25.3,571.0,254.94,169.76
2018,7,30,16,15,691.5,129.0,4.3,24.6,521.0,207.8,131.65
2018,7,30,16,30,661.0,126.0,4.3,23.9,471.0,164.0,98.89
2018,7,30,16,45,625.0,120.5,4.3,23.2,420.0,121.38,72.29
2018,7,30,17,0,589.0,115.0,4.3,22.5,369.0,82.96,57.44
2018,7,30,17,15,542.5,108.0,4.3,21.6,318.5,73.62,58.23
2018,7,30,17,30,496.0,101.0,4.3,20.7,268.0,71.07,56.37
2018,7,30,17,45,435.5,90.0,4.3,19.8,218.5,64.82,51.16
2018,7,30,18,0,375.0,79.0,4.3,18.9,169.0,58.24,45.46
2018,7,30,18,15,303.5,64.0,4.25,18.2,125.5,48.17,36.42
2018,7,30,18,30,232.0,49.0,4.2,17.5,82.0,37.63,26.73
2018,7,30,18,45,152.5,32.5,4.1,16.8,50.5,25.37,14.67
2018,7,30,19,0,73.0,16.0,4.0,16.1,19.0,12.6,0.0
2018,7,30,19,15,36.5,8.0,4.0,15.75,9.5,7.63,0.0
2018,7,30,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,31,5,15,39.0,8.0,2.95,12.75,10.0,23.05,0.0
2018,7,31,5,30,78.0,16.0,3.0,13.2,20.0,67.42,0.0
2018,7,31,5,45,147.0,33.5,3.1,13.65,51.5,139.38,103.9
2018,7,31,6,0,216.0,51.0,3.2,14.1,83.0,203.08,163.87
2018,7,31,6,15,272.0,68.0,3.15,14.8,124.0,264.57,218.03
2018,7,31,6,30,328.0,85.0,3.1,15.5,165.0,330.56,274.26
2018,7,31,6,45,370.0,99.0,3.05,16.15,209.5,387.54,321.3
2018,7,31,7,0,412.0,113.0,3.0,16.8,254.0,447.14,368.67
2018,7,31,7,15,458.0,124.5,3.0,17.45,305.0,508.88,416.23
2018,7,31,7,30,504.0,136.0,3.0,18.1,356.0,572.76,463.84
2018,7,31,7,45,542.5,144.0,3.0,18.75,407.0,628.04,503.51
2018,7,31,8,0,581.0,152.0,3.0,19.4,458.0,689.77,546.67
2018,7,31,8,15,606.0,160.0,2.95,20.15,505.5,735.1,576.06
2018,7,31,8,30,631.0,168.0,2.9,20.9,553.0,779.54,603.89
2018,7,31,8,45,652.0,173.0,2.9,21.65,597.0,815.86,625.7
2018,7,31,9,0,673.0,178.0,2.9,22.4,641.0,850.59,646.11
2018,7,31,9,15,691.0,181.0,2.9,23.1,681.0,878.46,661.67
2018,7,31,9,30,709.0,184.0,2.9,23.8,721.0,904.21,675.69
2018,7,31,9,45,724.0,186.0,2.95,24.5,756.5,923.67,685.78
2018,7,31,10,0,739.0,188.0,3.0,25.2,792.0,940.61,694.24
2018,7,31,10,15,751.5,189.0,3.05,25.7,821.5,951.37,699.22
2018,7,31,10,30,764.0,190.0,3.1,26.2,851.0,959.34,702.5
2018,7,31,10,45,775.0,189.0,3.15,26.7,874.5,955.65,698.24
2018,7,31,11,0,786.0,188.0,3.2,27.2,898.0,954.73,696.03
2018,7,31,11,15,793.0,187.5,3.3,27.55,913.5,947.56,690.57
2018,7,31,11,30,800.0,187.0,3.4,27.9,929.0,937.51,683.34
2018,7,31,11,45,805.5,185.0,3.5,28.25,937.5,921.79,672.48
2018,7,31,12,0,811.0,183.0,3.6,28.6,946.0,903.37,659.91
