Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,12,15,815.0,180.5,3.7,28.7,947.0,880.56,645.09
2018,7,31,12,30,819.0,178.0,3.8,28.8,948.0,855.3,628.62
2018,7,31,12,45,823.0,174.0,3.9,28.9,942.0,826.31,609.58
2018,7,31,13,0,827.0,170.0,4.0,29.0,936.0,795.09,588.93
2018,7,31,13,15,824.5,168.0,4.05,28.85,921.0,758.74,564.42
2018,7,31,13,30,822.0,166.0,4.1,28.7,906.0,720.8,537.76
2018,7,31,13,45,817.5,162.5,4.2,28.55,883.5,678.78,507.83
2018,7,31,14,0,813.0,159.0,4.3,28.4,861.0,635.65,476.39
2018,7,31,14,15,807.0,155.5,4.35,28.05,832.5,590.72,443.08
2018,7,31,14,30,801.0,152.0,4.4,27.7,804.0,545.13,408.36
2018,7,31,14,45,793.5,148.0,4.4,27.4,770.0,497.94,371.32
2018,7,31,15,0,786.0,144.0,4.4,27.1,736.0,450.61,333.15
2018,7,31,15,15,771.5,141.0,4.4,27.1,695.5,401.54,292.45
2018,7,31,15,30,757.0,138.0,4.4,27.1,655.0,348.2,247.88
2018,7,31,15,45,743.5,132.0,4.45,26.05,611.5,298.59,206.53
2018,7,31,16,0,730.0,126.0,4.5,25.0,568.0,250.2,165.93
2018,7,31,16,15,713.5,119.0,4.55,24.15,521.0,201.95,126.37
2018,7,31,16,30,697.0,112.0,4.6,23.3,474.0,155.57,91.07
2018,7,31,16,45,672.0,104.5,4.6,22.5,424.5,110.28,62.5
2018,7,31,17,0,647.0,97.0,4.6,21.7,375.0,68.0,53.2
2018,7,31,17,15,611.0,90.5,4.55,20.75,325.5,59.93,46.6
2018,7,31,17,30,575.0,84.0,4.5,19.8,276.0,57.89,45.12
2018,7,31,17,45,526.5,75.0,4.45,18.9,227.5,53.54,41.49
2018,7,31,18,0,478.0,66.0,4.4,18.0,179.0,48.9,37.43
2018,7,31,18,15,405.5,55.5,4.35,17.4,135.0,42.55,31.62
2018,7,31,18,30,333.0,45.0,4.3,16.8,91.0,35.84,25.23
2018,7,31,18,45,228.0,31.5,4.25,16.15,57.0,24.67,13.9
2018,7,31,19,0,123.0,18.0,4.2,15.5,23.0,14.31,0.0
2018,7,31,19,15,61.5,9.0,4.15,15.3,11.5,8.58,0.0
2018,7,31,19,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,1,5,15,70.5,9.5,3.45,13.05,13.0,36.83,0.0
2018,8,1,5,30,141.0,19.0,3.5,13.5,26.0,99.62,0.0
2018,8,1,5,45,245.0,32.0,3.55,14.0,60.5,184.89,137.79
2018,8,1,6,0,349.0,45.0,3.6,14.5,95.0,266.88,215.78
2018,8,1,6,15,422.5,54.5,3.5,15.15,139.5,336.66,277.58
2018,8,1,6,30,496.0,64.0,3.4,15.8,184.0,412.06,341.66
2018,8,1,6,45,526.0,73.5,3.35,16.5,228.0,463.75,384.06
2018,8,1,7,0,556.0,83.0,3.3,17.2,272.0,516.64,425.5
2018,8,1,7,15,612.5,87.5,3.25,17.8,327.0,584.0,476.75
2018,8,1,7,30,669.0,92.0,3.2,18.4,382.0,653.75,526.8
2018,8,1,7,45,651.0,101.0,3.15,19.0,412.0,670.66,535.92
2018,8,1,8,0,633.0,110.0,3.1,19.6,442.0,684.46,542.85
2018,8,1,8,15,673.0,115.5,3.05,20.35,498.5,741.23,580.66
2018,8,1,8,30,713.0,121.0,3.0,21.1,555.0,797.86,617.02
2018,8,1,8,45,763.5,116.0,3.0,21.85,612.5,847.11,647.59
2018,8,1,9,0,814.0,111.0,3.0,22.6,670.0,900.17,680.15
2018,8,1,9,15,830.0,112.0,3.1,23.25,711.5,926.42,694.92
2018,8,1,9,30,846.0,113.0,3.2,23.9,753.0,942.17,702.8
2018,8,1,9,45,859.5,113.0,3.25,24.55,789.0,959.99,711.83
2018,8,1,10,0,873.0,113.0,3.3,25.2,825.0,975.05,719.03
2018,8,1,10,15,882.0,113.5,3.45,25.6,854.5,983.36,723.29
2018,8,1,10,30,891.0,114.0,3.6,26.0,884.0,988.61,725.67
2018,8,1,10,45,898.5,113.5,3.7,26.4,907.0,988.26,724.15
2018,8,1,11,0,906.0,113.0,3.8,26.8,930.0,984.78,720.71
2018,8,1,11,15,910.0,113.5,3.95,26.9,945.5,975.83,714.95
2018,8,1,11,30,914.0,114.0,4.1,27.0,961.0,963.79,707.23
2018,8,1,11,45,917.5,113.5,4.25,27.15,969.5,947.26,696.45
2018,8,1,12,0,921.0,113.0,4.4,27.3,978.0,927.8,683.72
2018,8,1,12,15,920.5,114.0,4.5,27.25,978.0,903.43,668.0
2018,8,1,12,30,920.0,115.0,4.6,27.2,978.0,876.46,650.59
2018,8,1,12,45,917.5,115.5,4.65,27.15,970.0,844.95,629.83
2018,8,1,13,0,915.0,116.0,4.7,27.1,962.0,811.24,607.45
2018,8,1,13,15,913.5,114.5,4.75,26.9,947.5,774.41,583.09
2018,8,1,13,30,912.0,113.0,4.8,26.7,933.0,735.63,556.86
2018,8,1,13,45,908.0,111.5,4.85,26.55,911.0,693.4,526.01
2018,8,1,14,0,904.0,110.0,4.9,26.4,889.0,649.7,493.36
2018,8,1,14,15,898.5,108.0,4.9,26.05,860.0,603.45,458.21
2018,8,1,14,30,893.0,106.0,4.9,25.7,831.0,556.24,421.37
2018,8,1,14,45,885.0,104.0,4.9,25.4,796.0,507.06,381.93
2018,8,1,15,0,877.0,102.0,4.9,25.1,761.0,457.55,341.12
2018,8,1,15,15,865.0,100.0,4.9,25.1,720.0,406.39,297.69
2018,8,1,15,30,853.0,98.0,4.9,25.1,679.0,355.69,253.79
2018,8,1,15,45,838.0,95.0,4.9,24.1,633.5,304.04,209.66
2018,8,1,16,0,823.0,92.0,4.9,23.1,588.0,246.74,161.06
2018,8,1,16,15,802.5,89.0,4.9,22.5,539.5,196.55,119.21
2018,8,1,16,30,782.0,86.0,4.9,21.9,491.0,148.56,82.59
2018,8,1,16,45,754.0,82.0,4.85,21.25,439.5,101.72,53.83
2018,8,1,17,0,726.0,78.0,4.8,20.6,388.0,58.19,44.97
2018,8,1,17,15,686.0,74.0,4.8,19.85,336.0,47.87,36.28
2018,8,1,17,30,646.0,70.0,4.8,19.1,284.0,47.13,35.84
2018,8,1,17,45,588.5,64.5,4.75,18.3,233.5,45.13,34.2
2018,8,1,18,0,531.0,59.0,4.7,17.5,183.0,43.06,32.36
2018,8,1,18,15,447.0,50.5,4.6,16.9,137.5,38.22,27.87
2018,8,1,18,30,363.0,42.0,4.5,16.3,92.0,33.18,22.94
2018,8,1,18,45,242.5,29.5,4.45,15.65,57.0,23.91,13.03
2018,8,1,19,0,122.0,17.0,4.4,15.0,22.0,16.2,0.0
2018,8,1,19,15,61.0,8.5,4.35,14.75,11.0,8.1,0.0
2018,8,1,19,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,2,5,15,54.0,9.0,3.55,12.25,11.5,29.78,0.0
2018,8,2,5,30,108.0,18.0,3.6,12.7,23.0,82.96,0.0
2018,8,2,5,45,209.0,32.5,3.7,13.1,57.0,168.36,124.21
2018,8,2,6,0,310.0,47.0,3.8,13.5,91.0,247.24,200.27
2018,8,2,6,15,360.0,58.5,3.8,14.05,129.5,302.05,250.13
2018,8,2,6,30,410.0,70.0,3.8,14.6,168.0,361.17,301.63
2018,8,2,6,45,472.0,80.0,3.8,15.1,219.0,434.73,362.95
2018,8,2,7,0,534.0,90.0,3.8,15.6,270.0,508.63,422.4
2018,8,2,7,15,585.5,95.5,3.8,16.25,323.0,572.86,472.01
2018,8,2,7,30,637.0,101.0,3.8,16.9,376.0,639.07,520.68
2018,8,2,7,45,656.0,108.5,3.85,17.55,422.5,683.02,550.85
2018,8,2,8,0,675.0,116.0,3.9,18.2,469.0,726.15,579.82
2018,8,2,8,15,727.5,113.5,3.95,18.9,527.0,785.19,619.7
2018,8,2,8,30,780.0,111.0,4.0,19.6,585.0,840.69,656.02
2018,8,2,8,45,800.0,112.5,4.05,20.25,630.5,875.44,677.08
2018,8,2,9,0,820.0,114.0,4.1,20.9,676.0,908.26,696.68
2018,8,2,9,15,833.5,116.5,4.15,21.45,717.0,933.93,711.43
2018,8,2,9,30,847.0,119.0,4.2,22.0,758.0,957.04,724.4
2018,8,2,9,45,858.5,121.0,4.3,22.5,794.5,966.73,728.63
2018,8,2,10,0,870.0,123.0,4.4,23.0,831.0,981.85,736.76
2018,8,2,10,15,879.5,123.5,4.4,23.35,861.0,990.46,740.4
2018,8,2,10,30,889.0,124.0,4.4,23.7,891.0,996.02,742.15
2018,8,2,10,45,897.0,123.5,4.45,24.1,914.0,995.98,740.4
2018,8,2,11,0,905.0,123.0,4.5,24.5,937.0,992.79,736.72
2018,8,2,11,15,910.0,123.0,4.5,24.7,953.0,984.1,729.81
2018,8,2,11,30,915.0,123.0,4.5,24.9,969.0,972.29,720.97
2018,8,2,11,45,919.5,122.0,4.55,25.1,978.0,955.99,709.56
2018,8,2,12,0,924.0,121.0,4.6,25.3,987.0,936.71,696.32
2018,8,2,12,15,926.0,120.0,4.65,25.3,987.5,912.38,680.26
2018,8,2,12,30,928.0,119.0,4.7,25.3,988.0,885.35,662.36
2018,8,2,12,45,929.5,116.5,4.8,25.3,981.0,853.97,641.7
2018,8,2,13,0,931.0,114.0,4.9,25.3,974.0,820.16,619.21
2018,8,2,13,15,931.0,112.0,4.95,25.15,960.0,783.37,594.53
2018,8,2,13,30,931.0,110.0,5.0,25.0,946.0,744.47,567.93
2018,8,2,13,45,929.0,107.5,5.05,24.9,924.0,701.87,536.43
2018,8,2,14,0,927.0,105.0,5.1,24.8,902.0,657.61,502.96
2018,8,2,14,15,922.0,102.5,5.15,24.45,872.5,610.17,466.74
2018,8,2,14,30,917.0,100.0,5.2,24.1,843.0,561.69,428.67
2018,8,2,14,45,910.5,98.0,5.2,23.75,808.0,512.07,388.49
2018,8,2,15,0,904.0,96.0,5.2,23.4,773.0,461.94,346.73
2018,8,2,15,15,892.5,94.0,5.2,23.4,731.5,409.63,301.83
2018,8,2,15,30,881.0,92.0,5.2,23.4,690.0,357.7,256.4
2018,8,2,15,45,868.5,89.0,5.2,22.35,645.0,305.3,211.07
2018,8,2,16,0,856.0,86.0,5.2,21.3,600.0,253.79,166.41
2018,8,2,16,15,837.5,83.0,5.15,20.7,551.0,195.3,117.54
2018,8,2,16,30,819.0,80.0,5.1,20.1,502.0,145.72,79.55
2018,8,2,16,45,791.5,77.0,5.1,19.5,450.0,97.78,50.54
2018,8,2,17,0,764.0,74.0,5.1,18.9,398.0,53.11,40.88
2018,8,2,17,15,723.0,70.5,5.05,18.25,344.5,50.27,38.64
2018,8,2,17,30,682.0,67.0,5.0,17.6,291.0,45.07,34.25
2018,8,2,17,45,623.0,61.5,4.9,16.95,239.0,42.93,32.45
2018,8,2,18,0,564.0,56.0,4.8,16.3,187.0,40.72,30.45
2018,8,2,18,15,475.5,48.5,4.7,15.8,140.0,36.64,26.59
2018,8,2,18,30,387.0,41.0,4.6,15.3,93.0,32.44,22.35
2018,8,2,18,45,257.0,29.0,4.45,14.75,57.5,23.61,12.48
2018,8,2,19,0,127.0,17.0,4.3,14.2,22.0,16.2,0.0
2018,8,2,19,15,63.5,8.5,4.2,14.0,11.0,8.1,0.0
2018,8,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,3,5,15,18.0,5.5,2.5,11.75,6.5,12.28,0.0
2018,8,3,5,30,36.0,11.0,2.7,12.2,13.0,32.99,0.0
2018,8,3,5,45,79.5,29.0,2.85,12.7,38.5,88.57,62.34
2018,8,3,6,0,123.0,47.0,3.0,13.2,64.0,136.85,109.01
2018,8,3,6,15,164.5,70.5,2.9,13.75,103.5,195.08,160.21
2018,8,3,6,30,206.0,94.0,2.8,14.3,143.0,255.37,212.04
2018,8,3,6,45,240.5,118.0,2.75,14.8,188.5,314.12,261.08
2018,8,3,7,0,275.0,142.0,2.7,15.3,234.0,374.6,309.93
2018,8,3,7,15,307.0,162.0,2.55,15.85,281.0,429.67,352.71
2018,8,3,7,30,339.0,182.0,2.4,16.4,328.0,486.16,395.09
2018,8,3,7,45,366.0,199.0,2.3,17.0,374.5,536.0,431.05
2018,8,3,8,0,393.0,216.0,2.2,17.6,421.0,586.43,466.34
2018,8,3,8,15,416.0,231.5,2.15,18.3,467.0,631.85,496.93
2018,8,3,8,30,439.0,247.0,2.1,19.0,513.0,689.92,535.49
2018,8,3,8,45,457.5,259.5,2.0,19.7,555.0,727.34,558.26
2018,8,3,9,0,476.0,272.0,1.9,20.4,597.0,763.64,579.81
2018,8,3,9,15,530.5,263.5,1.95,21.35,646.0,809.82,609.54
2018,8,3,9,30,585.0,255.0,2.0,22.3,695.0,855.4,638.17
2018,8,3,9,45,649.0,233.5,2.0,23.2,743.0,899.45,665.27
2018,8,3,10,0,713.0,212.0,2.0,24.1,791.0,938.55,687.31
2018,8,3,10,15,723.5,214.5,2.05,24.85,820.0,948.66,690.99
2018,8,3,10,30,734.0,217.0,2.1,25.6,849.0,955.98,693.25
2018,8,3,10,45,742.5,217.0,2.15,26.35,870.5,955.94,690.89
2018,8,3,11,0,751.0,217.0,2.2,27.1,892.0,953.05,686.89
2018,8,3,11,15,755.5,218.0,2.25,27.7,906.5,944.53,679.83
2018,8,3,11,30,760.0,219.0,2.3,28.3,921.0,933.21,671.13
2018,8,3,11,45,763.0,219.0,2.35,28.85,928.5,916.81,659.41
2018,8,3,12,0,766.0,219.0,2.4,29.4,936.0,897.82,646.14
2018,8,3,12,15,759.0,223.5,2.45,29.9,933.5,872.04,628.65
2018,8,3,12,30,752.0,228.0,2.5,30.4,931.0,844.3,609.67
2018,8,3,12,45,740.5,233.0,2.6,30.85,920.5,811.67,587.26
2018,8,3,13,0,729.0,238.0,2.7,31.3,910.0,777.78,563.76
2018,8,3,13,15,722.5,237.5,2.8,31.45,894.0,741.66,539.25
2018,8,3,13,30,716.0,237.0,2.9,31.6,878.0,704.49,513.57
2018,8,3,13,45,706.0,235.0,3.0,31.8,854.0,662.89,484.24
2018,8,3,14,0,696.0,233.0,3.1,32.0,830.0,620.92,454.04
2018,8,3,14,15,684.5,229.5,3.2,31.8,800.0,576.65,422.28
2018,8,3,14,30,673.0,226.0,3.3,31.6,770.0,532.54,389.78
2018,8,3,14,45,659.0,221.5,3.4,31.45,734.5,486.77,355.19
2018,8,3,15,0,645.0,217.0,3.5,31.3,699.0,441.79,320.29
2018,8,3,15,15,629.0,210.5,3.5,31.3,659.0,395.39,283.35
2018,8,3,15,30,613.0,204.0,3.5,31.3,619.0,350.35,246.86
2018,8,3,15,45,593.0,195.5,3.7,30.35,574.5,304.59,210.66
2018,8,3,16,0,573.0,187.0,3.9,29.4,530.0,259.95,175.28
2018,8,3,16,15,551.5,176.0,4.0,28.65,483.5,215.34,140.71
2018,8,3,16,30,530.0,165.0,4.1,27.9,437.0,173.15,110.36
2018,8,3,16,45,502.5,153.0,4.2,27.1,389.0,132.41,85.81
2018,8,3,17,0,475.0,141.0,4.3,26.3,341.0,95.09,75.0
2018,8,3,17,15,438.5,127.5,4.25,25.3,293.0,88.18,69.72
2018,8,3,17,30,402.0,114.0,4.2,24.3,245.0,80.84,63.88
2018,8,3,17,45,356.0,97.5,4.2,23.3,198.5,70.74,55.47
2018,8,3,18,0,310.0,81.0,4.2,22.3,152.0,60.09,46.33
2018,8,3,18,15,248.5,63.0,4.1,21.45,110.5,47.67,35.36
2018,8,3,18,30,187.0,45.0,4.0,20.6,69.0,34.66,23.63
2018,8,3,18,45,119.5,28.0,3.9,19.75,41.0,21.9,10.43
2018,8,3,19,0,52.0,11.0,3.8,18.9,13.0,10.48,0.0
2018,8,3,19,15,26.0,5.5,3.7,18.5,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.55,17.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,5,15,12.5,4.0,1.45,14.1,4.5,3.81,0.0
2018,8,4,5,30,25.0,8.0,1.7,14.5,9.0,18.48,0.0
2018,8,4,5,45,56.0,22.5,1.95,14.9,29.0,65.55,43.67
2018,8,4,6,0,87.0,37.0,2.2,15.3,49.0,101.86,79.17
2018,8,4,6,15,121.0,61.0,2.25,15.7,85.0,155.94,126.24
2018,8,4,6,30,155.0,85.0,2.3,16.1,121.0,211.06,173.47
2018,8,4,6,45,186.5,110.5,2.4,16.5,164.5,268.16,221.2
2018,8,4,7,0,218.0,136.0,2.5,16.9,208.0,326.63,268.72
2018,8,4,7,15,249.5,158.5,2.55,17.55,254.5,382.55,312.61
2018,8,4,7,30,281.0,181.0,2.6,18.2,301.0,439.8,356.25
2018,8,4,7,45,311.0,199.0,2.6,18.9,347.5,491.37,394.21
2018,8,4,8,0,341.0,217.0,2.6,19.6,394.0,543.81,431.8
2018,8,4,8,15,368.0,232.5,2.65,20.5,440.0,591.21,464.53
2018,8,4,8,30,395.0,248.0,2.7,21.4,486.0,638.73,496.58
2018,8,4,8,45,421.5,259.0,2.8,22.3,530.5,693.55,533.14
2018,8,4,9,0,448.0,270.0,2.9,23.2,575.0,734.97,559.74
2018,8,4,9,15,528.5,251.0,3.0,24.25,632.0,793.65,599.44
2018,8,4,9,30,609.0,232.0,3.1,25.3,689.0,856.62,640.89
2018,8,4,9,45,707.5,192.0,3.2,26.35,747.0,910.86,674.66
2018,8,4,10,0,806.0,152.0,3.3,27.4,805.0,957.59,701.94
2018,8,4,10,15,819.0,151.5,3.4,28.15,835.5,967.84,705.86
2018,8,4,10,30,832.0,151.0,3.5,28.9,866.0,975.13,708.21
2018,8,4,10,45,844.0,149.0,3.6,29.6,890.5,976.84,707.18
2018,8,4,11,0,856.0,147.0,3.7,30.3,915.0,967.75,699.27
2018,8,4,11,15,865.0,145.5,3.85,30.6,932.5,961.5,694.83
2018,8,4,11,30,874.0,144.0,4.0,30.9,950.0,952.21,688.44
2018,8,4,11,45,882.5,141.5,4.1,31.15,960.5,938.47,679.08
2018,8,4,12,0,891.0,139.0,4.2,31.4,971.0,921.74,667.85
2018,8,4,12,15,900.5,133.5,4.35,31.35,974.5,900.16,654.48
2018,8,4,12,30,910.0,128.0,4.5,31.3,978.0,875.66,639.13
2018,8,4,12,45,921.0,120.5,4.65,31.2,974.5,847.65,621.47
2018,8,4,13,0,932.0,113.0,4.8,31.1,971.0,816.71,602.03
2018,8,4,13,15,929.5,113.0,4.9,30.9,956.5,779.72,578.2
2018,8,4,13,30,927.0,113.0,5.0,30.7,942.0,740.75,552.24
2018,8,4,13,45,924.0,111.5,5.15,30.5,920.0,698.36,522.13
2018,8,4,14,0,921.0,110.0,5.3,30.3,898.0,654.39,490.02
2018,8,4,14,15,913.0,109.5,5.35,30.0,868.0,607.06,454.41
2018,8,4,14,30,905.0,109.0,5.4,29.7,838.0,558.93,417.21
2018,8,4,14,45,893.5,108.0,5.45,29.4,801.0,508.18,377.03
2018,8,4,15,0,882.0,107.0,5.5,29.1,764.0,457.39,335.7
2018,8,4,15,15,869.5,105.0,5.5,29.1,722.5,405.61,292.17
2018,8,4,15,30,857.0,103.0,5.5,29.1,681.0,354.32,248.27
2018,8,4,15,45,835.0,102.5,5.5,28.15,634.0,296.02,199.78
2018,8,4,16,0,813.0,102.0,5.5,27.2,587.0,245.86,157.67
2018,8,4,16,15,780.0,102.0,5.45,26.6,535.0,196.61,118.13
2018,8,4,16,30,747.0,102.0,5.4,26.0,483.0,145.08,80.6
2018,8,4,16,45,707.0,99.5,5.3,25.35,429.5,100.24,55.43
2018,8,4,17,0,667.0,97.0,5.2,24.7,376.0,62.59,47.98
2018,8,4,17,15,619.0,91.0,5.05,23.8,323.0,61.08,47.03
2018,8,4,17,30,571.0,85.0,4.9,22.9,270.0,59.47,45.91
2018,8,4,17,45,505.0,77.0,4.75,22.05,219.0,56.01,43.05
2018,8,4,18,0,439.0,69.0,4.6,21.2,168.0,52.38,39.87
2018,8,4,18,15,361.5,56.5,4.45,20.35,124.0,42.81,31.31
2018,8,4,18,30,284.0,44.0,4.3,19.5,80.0,34.05,23.16
2018,8,4,18,45,185.0,29.0,4.15,18.65,48.5,22.83,10.62
2018,8,4,19,0,86.0,14.0,4.0,17.8,17.0,13.34,0.0
2018,8,4,19,15,43.0,7.0,4.0,17.4,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,5,15,20.5,6.0,2.9,12.65,7.0,5.72,0.0
2018,8,5,5,30,41.0,12.0,3.0,13.1,14.0,29.18,0.0
2018,8,5,5,45,98.0,31.5,3.15,13.5,43.0,103.12,70.7
2018,8,5,6,0,155.0,51.0,3.3,13.9,72.0,160.99,128.18
2018,8,5,6,15,214.5,71.0,3.25,14.45,113.5,224.79,184.53
2018,8,5,6,30,274.0,91.0,3.2,15.0,155.0,293.06,243.26
2018,8,5,6,45,325.0,108.0,3.15,15.6,202.0,355.93,295.84
2018,8,5,7,0,376.0,125.0,3.1,16.2,249.0,434.19,358.6
2018,8,5,7,15,418.0,138.5,3.05,16.75,298.5,493.61,404.62
2018,8,5,7,30,460.0,152.0,3.0,17.3,348.0,554.94,450.65
2018,8,5,7,45,495.0,162.0,2.95,17.85,397.0,608.02,488.97
2018,8,5,8,0,530.0,172.0,2.9,18.4,446.0,661.77,526.72
2018,8,5,8,15,556.5,181.5,2.9,19.1,494.0,707.91,557.69
2018,8,5,8,30,583.0,191.0,2.9,19.8,542.0,753.53,587.59
2018,8,5,8,45,603.5,199.0,2.85,20.5,586.5,791.16,610.85
2018,8,5,9,0,624.0,207.0,2.8,21.2,631.0,832.29,635.96
2018,8,5,9,15,654.5,206.5,2.85,21.85,675.0,867.5,657.51
2018,8,5,9,30,685.0,206.0,2.9,22.5,719.0,900.86,677.28
2018,8,5,9,45,717.0,199.5,2.95,23.15,759.0,927.14,692.09
2018,8,5,10,0,749.0,193.0,3.0,23.8,799.0,951.05,705.31
2018,8,5,10,15,755.5,197.5,3.1,24.35,827.5,959.58,708.97
2018,8,5,10,30,762.0,202.0,3.2,24.9,856.0,965.19,710.93
2018,8,5,10,45,765.0,206.5,3.25,25.45,877.0,964.49,708.49
2018,8,5,11,0,768.0,211.0,3.3,26.0,898.0,960.84,704.28
2018,8,5,11,15,770.5,213.5,3.35,26.4,912.5,951.76,697.05
2018,8,5,11,30,773.0,216.0,3.4,26.8,927.0,939.84,688.1
2018,8,5,11,45,772.5,218.0,3.5,27.2,933.5,921.96,675.64
2018,8,5,12,0,772.0,220.0,3.6,27.6,940.0,901.54,661.57
2018,8,5,12,15,795.5,205.5,3.6,28.0,947.0,880.74,646.75
2018,8,5,12,30,819.0,191.0,3.6,28.4,954.0,860.59,632.44
2018,8,5,12,45,849.0,170.5,3.6,28.85,955.5,836.77,615.6
2018,8,5,13,0,879.0,150.0,3.6,29.3,957.0,807.29,595.0
2018,8,5,13,15,874.5,149.5,3.6,29.4,941.0,769.83,569.68
2018,8,5,13,30,870.0,149.0,3.6,29.5,925.0,730.71,541.59
2018,8,5,13,45,863.5,147.5,3.65,29.65,901.5,687.15,509.99
2018,8,5,14,0,857.0,146.0,3.7,29.8,878.0,642.42,476.9
2018,8,5,14,15,848.5,144.5,3.75,29.7,848.0,595.67,442.04
2018,8,5,14,30,840.0,143.0,3.8,29.6,818.0,548.38,405.87
2018,8,5,14,45,829.0,140.5,3.85,29.45,782.0,498.77,367.11
2018,8,5,15,0,818.0,138.0,3.9,29.3,746.0,449.29,327.4
2018,8,5,15,15,803.5,134.5,3.9,29.3,704.0,398.05,285.23
2018,8,5,15,30,789.0,131.0,3.9,29.3,662.0,347.72,243.03
2018,8,5,15,45,770.0,127.5,4.05,28.7,616.0,297.35,201.17
2018,8,5,16,0,751.0,124.0,4.2,28.1,570.0,242.78,156.31
2018,8,5,16,15,723.0,120.5,4.2,27.55,520.0,194.27,117.89
2018,8,5,16,30,695.0,117.0,4.2,27.0,470.0,148.84,85.48
2018,8,5,16,45,658.5,112.0,4.25,26.4,418.0,105.09,61.21
2018,8,5,17,0,622.0,107.0,4.3,25.8,366.0,70.37,54.34
2018,8,5,17,15,571.5,100.5,4.25,24.9,313.5,68.86,53.44
2018,8,5,17,30,521.0,94.0,4.2,24.0,261.0,67.26,52.37
2018,8,5,17,45,453.5,84.0,4.1,23.05,210.5,61.02,47.17
2018,8,5,18,0,386.0,74.0,4.0,22.1,160.0,55.04,41.99
2018,8,5,18,15,303.5,58.5,3.95,21.15,115.5,44.39,32.52
2018,8,5,18,30,221.0,43.0,3.9,20.2,71.0,33.25,22.33
2018,8,5,18,45,133.5,26.5,3.85,19.3,41.0,20.8,8.48
2018,8,5,19,0,46.0,10.0,3.8,18.4,11.0,9.53,0.0
2018,8,5,19,15,23.0,5.0,3.8,17.9,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.55,12.4,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.7,12.7,7.0,13.48,0.0
2018,8,6,5,45,43.5,19.0,1.9,13.0,24.0,53.13,33.14
2018,8,6,6,0,69.0,32.0,2.1,13.3,41.0,84.79,65.31
2018,8,6,6,15,98.5,55.0,2.1,13.65,74.0,124.66,100.84
2018,8,6,6,30,128.0,78.0,2.1,14.0,107.0,174.19,143.88
2018,8,6,6,45,156.0,103.5,2.05,14.35,148.0,227.51,189.06
2018,8,6,7,0,184.0,129.0,2.0,14.7,189.0,281.94,233.9
2018,8,6,7,15,209.5,155.0,1.95,15.3,234.5,336.29,277.04
2018,8,6,7,30,235.0,181.0,1.9,15.9,280.0,404.0,329.08
2018,8,6,7,45,258.0,204.0,1.9,16.45,326.0,454.49,366.52
2018,8,6,8,0,281.0,227.0,1.9,17.0,372.0,505.34,403.32
2018,8,6,8,15,301.0,247.5,1.85,17.9,416.5,550.74,434.33
2018,8,6,8,30,321.0,268.0,1.8,18.8,461.0,595.94,464.34
2018,8,6,8,45,338.0,286.0,1.8,19.65,503.0,635.08,489.57
2018,8,6,9,0,355.0,304.0,1.8,20.5,545.0,673.48,513.78
2018,8,6,9,15,375.5,316.5,1.85,21.6,585.0,708.0,534.86
2018,8,6,9,30,396.0,329.0,1.9,22.7,625.0,741.56,554.92
2018,8,6,9,45,416.5,337.0,1.95,23.75,661.5,768.97,570.7
2018,8,6,10,0,437.0,345.0,2.0,24.8,698.0,805.77,592.34
2018,8,6,10,15,447.5,353.0,2.1,25.65,725.5,820.1,599.59
2018,8,6,10,30,458.0,361.0,2.2,26.5,753.0,832.4,605.69
2018,8,6,10,45,466.0,367.0,2.3,27.35,774.5,838.18,607.5
2018,8,6,11,0,474.0,373.0,2.4,28.2,796.0,841.83,607.99
2018,8,6,11,15,481.5,375.0,2.5,28.85,811.0,838.92,604.8
2018,8,6,11,30,489.0,377.0,2.6,29.5,826.0,833.89,600.3
2018,8,6,11,45,495.0,377.0,2.7,30.2,834.5,823.52,592.22
2018,8,6,12,0,501.0,377.0,2.8,30.9,843.0,811.18,582.88
2018,8,6,12,15,560.5,340.5,2.95,31.4,862.0,808.8,582.49
2018,8,6,12,30,620.0,304.0,3.1,31.9,881.0,800.93,578.24
2018,8,6,12,45,697.0,255.5,3.2,32.4,898.5,793.48,574.26
2018,8,6,13,0,774.0,207.0,3.3,32.9,916.0,779.77,565.79
2018,8,6,13,15,774.0,202.5,3.4,32.95,901.5,743.62,541.19
2018,8,6,13,30,774.0,198.0,3.5,33.0,887.0,706.49,515.55
2018,8,6,13,45,772.5,193.0,3.6,33.1,866.0,666.48,487.25
2018,8,6,14,0,771.0,188.0,3.7,33.2,845.0,622.73,455.75
2018,8,6,14,15,764.0,184.0,3.8,33.0,816.0,577.48,422.86
2018,8,6,14,30,757.0,180.0,3.9,32.8,787.0,531.8,388.75
2018,8,6,14,45,748.0,175.0,3.95,32.65,752.0,484.12,352.09
2018,8,6,15,0,739.0,170.0,4.0,32.5,717.0,436.56,314.57
2018,8,6,15,15,723.5,165.0,4.0,32.5,676.0,386.98,274.55
2018,8,6,15,30,708.0,160.0,4.0,32.5,635.0,338.55,234.76
2018,8,6,15,45,686.0,155.5,4.05,31.7,589.5,290.19,195.66
2018,8,6,16,0,664.0,151.0,4.1,30.9,544.0,244.03,158.49
2018,8,6,16,15,628.5,147.5,4.1,30.2,494.0,199.02,124.11
2018,8,6,16,30,593.0,144.0,4.1,29.5,444.0,158.04,96.06
2018,8,6,16,45,548.5,138.0,4.05,28.8,392.0,118.69,75.04
2018,8,6,17,0,504.0,132.0,4.0,28.1,340.0,89.37,69.71
2018,8,6,17,15,448.0,122.0,3.9,27.0,288.5,84.71,66.34
2018,8,6,17,30,392.0,112.0,3.8,25.9,237.0,79.78,62.56
2018,8,6,17,45,324.5,97.0,3.75,24.8,187.5,70.7,55.07
2018,8,6,18,0,257.0,82.0,3.7,23.7,138.0,63.96,49.29
2018,8,6,18,15,196.0,61.0,3.7,22.7,97.0,48.55,35.8
2018,8,6,18,30,135.0,40.0,3.7,21.7,56.0,32.59,21.54
2018,8,6,18,45,80.0,23.0,3.7,20.7,31.5,19.16,6.52
2018,8,6,19,0,25.0,6.0,3.7,19.7,7.0,5.72,0.0
2018,8,6,19,15,12.5,3.0,3.7,19.2,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.7,18.25,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.7,17.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.6,12.8,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.7,13.1,9.0,20.51,0.0
2018,8,7,5,45,73.0,24.0,2.8,13.45,32.0,76.29,48.43
2018,8,7,6,0,116.0,40.0,2.9,13.8,55.0,122.71,96.38
2018,8,7,6,15,160.5,62.0,2.9,14.2,93.0,180.46,147.44
2018,8,7,6,30,205.0,84.0,2.9,14.6,131.0,240.54,199.5
2018,8,7,6,45,245.0,106.0,2.85,15.0,176.0,300.34,249.95
2018,8,7,7,0,285.0,128.0,2.8,15.4,221.0,362.41,300.68
2018,8,7,7,15,319.5,147.5,2.75,16.1,268.5,419.28,345.26
2018,8,7,7,30,354.0,167.0,2.7,16.8,316.0,477.68,389.56
2018,8,7,7,45,384.0,183.5,2.65,17.5,364.0,529.98,427.76
2018,8,7,8,0,414.0,200.0,2.6,18.2,412.0,596.12,474.88
2018,8,7,8,15,439.5,213.5,2.65,18.9,458.5,642.52,506.7
2018,8,7,8,30,465.0,227.0,2.7,19.6,505.0,688.6,537.71
2018,8,7,8,45,486.5,238.0,2.7,20.3,548.5,727.66,562.82
2018,8,7,9,0,508.0,249.0,2.7,21.0,592.0,765.67,586.76
2018,8,7,9,15,510.0,264.0,2.75,21.55,626.5,788.44,599.86
2018,8,7,9,30,512.0,279.0,2.8,22.1,661.0,809.09,611.52
2018,8,7,9,45,506.0,297.0,2.9,22.7,689.5,823.06,618.52
2018,8,7,10,0,500.0,315.0,3.0,23.3,718.0,834.59,623.91
2018,8,7,10,15,511.0,322.0,3.1,23.7,746.5,848.7,632.22
2018,8,7,10,30,522.0,329.0,3.2,24.1,775.0,860.63,639.06
2018,8,7,10,45,530.0,333.5,3.3,24.55,796.5,864.87,640.63
2018,8,7,11,0,538.0,338.0,3.4,25.0,818.0,866.82,640.77
2018,8,7,11,15,545.0,340.5,3.5,25.15,833.5,863.52,638.23
2018,8,7,11,30,552.0,343.0,3.6,25.3,849.0,857.94,634.2
2018,8,7,11,45,557.5,342.5,3.75,25.4,857.0,845.85,626.22
2018,8,7,12,0,563.0,342.0,3.9,25.5,865.0,831.66,616.79
2018,8,7,12,15,578.0,333.0,3.95,25.5,869.5,815.61,606.17
2018,8,7,12,30,593.0,324.0,4.0,25.5,874.0,797.29,593.9
2018,8,7,12,45,611.5,310.0,4.1,25.55,873.0,773.25,577.8
2018,8,7,13,0,630.0,296.0,4.2,25.6,872.0,748.62,561.01
2018,8,7,13,15,631.0,290.5,4.25,25.5,859.0,716.35,538.32
2018,8,7,13,30,632.0,285.0,4.3,25.4,846.0,682.82,514.37
2018,8,7,13,45,631.5,277.5,4.35,25.3,826.0,645.47,487.25
2018,8,7,14,0,631.0,270.0,4.4,25.2,806.0,607.23,458.93
2018,8,7,14,15,627.0,261.5,4.4,24.95,778.5,565.43,427.54
2018,8,7,14,30,623.0,253.0,4.4,24.7,751.0,523.3,395.18
2018,8,7,14,45,617.0,243.5,4.4,24.45,718.0,479.22,360.59
2018,8,7,15,0,611.0,234.0,4.4,24.2,685.0,435.27,325.25
2018,8,7,15,15,594.5,226.0,4.4,24.2,644.5,389.39,287.55
2018,8,7,15,30,578.0,218.0,4.4,24.2,604.0,344.18,249.9
2018,8,7,15,45,565.5,206.0,4.35,23.35,562.0,298.45,212.29
2018,8,7,16,0,553.0,194.0,4.3,22.5,520.0,254.03,175.85
2018,8,7,16,15,539.0,180.5,4.25,21.95,475.5,209.68,140.55
2018,8,7,16,30,525.0,167.0,4.2,21.4,431.0,167.04,109.49
2018,8,7,16,45,499.5,153.5,4.15,20.85,383.0,125.68,85.24
2018,8,7,17,0,474.0,140.0,4.1,20.3,335.0,95.08,76.91
2018,8,7,17,15,436.5,126.0,4.0,19.55,286.0,87.75,71.03
2018,8,7,17,30,399.0,112.0,3.9,18.8,237.0,79.96,64.57
2018,8,7,17,45,352.0,95.5,3.85,18.05,191.0,69.76,55.8
2018,8,7,18,0,305.0,79.0,3.8,17.3,145.0,59.02,46.27
2018,8,7,18,15,242.0,60.5,3.7,16.75,104.0,46.09,34.54
2018,8,7,18,30,179.0,42.0,3.6,16.2,63.0,32.56,21.97
2018,8,7,18,45,110.5,25.5,3.55,15.65,36.5,20.09,6.29
2018,8,7,19,0,42.0,9.0,3.5,15.1,10.0,8.58,0.0
2018,8,7,19,15,21.0,4.5,3.45,14.85,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.35,12.45,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.5,13.0,14.0,37.96,0.0
2018,8,8,5,45,150.0,29.0,2.7,13.5,45.0,131.8,84.38
2018,8,8,6,0,238.0,46.0,2.9,14.0,76.0,207.17,164.78
2018,8,8,6,15,310.5,60.5,2.8,14.65,118.5,274.68,225.08
2018,8,8,6,30,383.0,75.0,2.7,15.3,161.0,348.59,288.39
2018,8,8,6,45,439.5,87.0,2.6,15.95,210.0,414.44,342.88
2018,8,8,7,0,496.0,99.0,2.5,16.6,259.0,484.11,398.09
2018,8,8,7,15,546.0,106.5,2.45,17.35,311.5,551.53,449.18
2018,8,8,7,30,596.0,114.0,2.4,18.1,364.0,617.53,497.28
2018,8,8,7,45,631.5,120.0,2.35,18.8,415.0,671.68,534.27
2018,8,8,8,0,667.0,126.0,2.3,19.5,466.0,725.99,569.94
2018,8,8,8,15,694.0,130.0,2.25,20.3,515.0,770.5,597.34
2018,8,8,8,30,721.0,134.0,2.2,21.1,564.0,814.04,623.4
2018,8,8,8,45,742.5,137.5,2.15,21.9,610.0,850.77,644.16
2018,8,8,9,0,764.0,141.0,2.1,22.7,656.0,885.74,663.34
2018,8,8,9,15,753.5,157.0,2.1,23.45,691.0,903.1,671.08
2018,8,8,9,30,743.0,173.0,2.1,24.2,726.0,917.02,676.72
2018,8,8,9,45,720.5,195.0,2.1,24.9,752.0,922.6,677.11
2018,8,8,10,0,698.0,217.0,2.1,25.6,778.0,924.46,675.27
2018,8,8,10,15,712.5,218.0,2.15,26.25,808.5,936.62,680.93
2018,8,8,10,30,727.0,219.0,2.2,26.9,839.0,946.01,684.76
2018,8,8,10,45,740.0,218.0,2.3,27.5,863.0,949.05,685.23
2018,8,8,11,0,753.0,217.0,2.4,28.1,887.0,949.16,683.98
2018,8,8,11,15,761.5,216.0,2.45,28.55,903.5,942.12,678.18
2018,8,8,11,30,770.0,215.0,2.5,29.0,920.0,932.18,670.69
2018,8,8,11,45,777.5,212.5,2.6,29.45,929.0,917.0,660.35
2018,8,8,12,0,785.0,210.0,2.7,29.9,938.0,895.57,646.02
2018,8,8,12,15,779.5,213.0,2.8,30.15,935.5,872.64,631.25
2018,8,8,12,30,774.0,216.0,2.9,30.4,933.0,844.15,612.77
2018,8,8,12,45,764.0,220.5,3.0,30.65,923.0,811.61,590.64
2018,8,8,13,0,754.0,225.0,3.1,30.9,913.0,777.64,567.2
2018,8,8,13,15,753.0,221.0,3.15,30.95,898.0,741.4,542.36
2018,8,8,13,30,752.0,217.0,3.2,31.0,883.0,703.69,516.05
2018,8,8,13,45,749.5,212.0,3.3,31.05,861.5,662.83,487.2
2018,8,8,14,0,747.0,207.0,3.4,31.1,840.0,620.9,456.91
2018,8,8,14,15,740.5,202.0,3.5,30.9,811.0,575.87,424.07
2018,8,8,14,30,734.0,197.0,3.6,30.7,782.0,530.43,390.01
2018,8,8,14,45,725.5,190.5,3.65,30.55,747.0,482.62,353.13
2018,8,8,15,0,717.0,184.0,3.7,30.4,712.0,434.96,315.39
2018,8,8,15,15,700.5,179.0,3.7,30.4,670.5,386.01,275.7
2018,8,8,15,30,684.0,174.0,3.7,30.4,629.0,338.37,236.42
2018,8,8,15,45,667.5,166.5,3.85,29.55,584.5,290.19,197.35
2018,8,8,16,0,651.0,159.0,4.0,28.7,540.0,243.7,159.76
2018,8,8,16,15,629.5,150.0,4.05,27.9,492.5,197.1,123.73
2018,8,8,16,30,608.0,141.0,4.1,27.1,445.0,153.03,93.09
2018,8,8,16,45,577.0,132.0,4.1,26.3,395.0,111.23,70.85
2018,8,8,17,0,546.0,123.0,4.1,25.5,345.0,83.54,65.58
2018,8,8,17,15,504.0,112.0,4.05,24.45,295.0,77.99,61.34
2018,8,8,17,30,462.0,101.0,4.0,23.4,245.0,72.1,56.65
2018,8,8,17,45,407.0,87.0,3.95,22.3,196.5,63.54,49.47
2018,8,8,18,0,352.0,73.0,3.9,21.2,148.0,54.54,41.64
2018,8,8,18,15,279.5,56.5,3.8,20.35,106.0,43.06,31.37
2018,8,8,18,30,207.0,40.0,3.7,19.5,64.0,31.06,20.26
2018,8,8,18,45,127.0,24.5,3.6,18.6,37.0,19.34,4.37
2018,8,8,19,0,47.0,9.0,3.5,17.7,10.0,8.58,0.0
2018,8,8,19,15,23.5,4.5,3.45,17.3,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,9,5,15,24.5,5.0,2.1,12.1,5.5,0.0,0.0
2018,8,9,5,30,49.0,10.0,2.3,12.6,11.0,30.41,0.0
2018,8,9,5,45,122.0,26.5,2.5,13.05,39.0,113.59,69.21
2018,8,9,6,0,195.0,43.0,2.7,13.5,67.0,180.37,142.94
2018,8,9,6,15,261.0,61.0,2.6,14.2,109.5,247.1,202.36
2018,8,9,6,30,327.0,79.0,2.5,14.9,152.0,319.22,264.17
2018,8,9,6,45,380.5,93.5,2.45,15.55,199.5,383.73,317.81
2018,8,9,7,0,434.0,108.0,2.4,16.2,247.0,451.84,372.21
2018,8,9,7,15,477.0,119.5,2.3,17.15,297.5,511.68,417.41
2018,8,9,7,30,520.0,131.0,2.2,18.1,348.0,573.44,462.16
2018,8,9,7,45,554.5,140.5,2.15,19.05,398.5,627.45,499.54
2018,8,9,8,0,589.0,150.0,2.1,20.0,449.0,687.17,539.6
2018,8,9,8,15,617.0,156.5,2.05,20.85,497.5,733.5,568.87
2018,8,9,8,30,645.0,163.0,2.0,21.7,546.0,779.0,596.44
2018,8,9,8,45,667.5,168.5,2.0,22.6,592.0,817.32,618.67
2018,8,9,9,0,690.0,174.0,2.0,23.5,638.0,854.03,639.43
2018,8,9,9,15,705.0,179.5,1.95,24.45,678.5,881.87,653.3
2018,8,9,9,30,720.0,185.0,1.9,25.4,719.0,907.41,665.49
2018,8,9,9,45,731.0,189.5,1.85,26.3,754.0,925.58,672.85
2018,8,9,10,0,742.0,194.0,1.8,27.2,789.0,941.06,678.51
2018,8,9,10,15,753.0,196.0,1.8,28.0,818.5,951.08,681.56
2018,8,9,10,30,764.0,198.0,1.8,28.8,848.0,958.22,682.93
2018,8,9,10,45,773.5,198.5,1.85,29.6,871.0,959.42,681.28
2018,8,9,11,0,783.0,199.0,1.9,30.4,894.0,952.43,674.65
2018,8,9,11,15,789.0,199.5,1.95,31.05,910.0,944.86,668.27
2018,8,9,11,30,795.0,200.0,2.0,31.7,926.0,934.38,660.17
2018,8,9,11,45,800.0,198.5,2.05,32.4,934.0,918.23,648.49
2018,8,9,12,0,805.0,197.0,2.1,33.1,942.0,899.35,635.22
2018,8,9,12,15,799.0,201.5,2.25,33.35,940.5,874.08,619.97
2018,8,9,12,30,793.0,206.0,2.4,33.6,939.0,846.73,603.23
2018,8,9,12,45,782.0,211.0,2.55,33.85,928.5,815.4,583.2
2018,8,9,13,0,771.0,216.0,2.7,34.1,918.0,780.64,560.08
2018,8,9,13,15,769.0,213.0,2.85,34.1,903.0,744.0,536.07
2018,8,9,13,30,767.0,210.0,3.0,34.1,888.0,705.91,510.46
2018,8,9,13,45,762.5,206.0,3.15,34.1,865.5,664.04,481.62
2018,8,9,14,0,758.0,202.0,3.3,34.1,843.0,621.22,451.34
2018,8,9,14,15,750.5,197.5,3.4,33.85,813.5,575.56,418.54
2018,8,9,14,30,743.0,193.0,3.5,33.6,784.0,529.57,384.54
2018,8,9,14,45,732.5,188.0,3.6,33.4,748.5,481.64,348.11
2018,8,9,15,0,722.0,183.0,3.7,33.2,713.0,434.03,310.9
2018,8,9,15,15,706.0,178.0,3.7,33.2,671.5,385.0,271.52
2018,8,9,15,30,690.0,173.0,3.7,33.2,630.0,337.21,232.5
2018,8,9,15,45,671.0,166.5,3.75,32.35,585.0,288.91,193.77
2018,8,9,16,0,652.0,160.0,3.8,31.5,540.0,242.56,156.83
2018,8,9,16,15,628.5,151.5,3.8,30.8,491.5,196.06,121.48
2018,8,9,16,30,605.0,143.0,3.8,30.1,443.0,152.3,91.82
2018,8,9,16,45,573.5,133.5,3.8,29.4,393.0,110.42,70.31
2018,8,9,17,0,542.0,124.0,3.8,28.7,343.0,84.39,65.43
2018,8,9,17,15,500.0,112.5,3.65,27.6,292.5,78.49,60.96
2018,8,9,17,30,458.0,101.0,3.5,26.5,242.0,72.23,56.02
2018,8,9,17,45,403.5,87.0,3.35,25.45,194.0,63.67,48.91
2018,8,9,18,0,349.0,73.0,3.2,24.4,146.0,54.66,41.15
2018,8,9,18,15,276.5,56.0,3.15,23.45,104.0,42.77,30.65
2018,8,9,18,30,204.0,39.0,3.1,22.5,62.0,30.33,19.24
2018,8,9,18,45,121.5,23.0,3.05,21.55,35.0,18.16,1.99
2018,8,9,19,0,39.0,7.0,3.0,20.6,8.0,6.67,0.0
2018,8,9,19,15,19.5,3.5,3.05,20.1,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.35,16.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,5,15,50.5,6.5,2.85,13.5,8.0,0.0,0.0
2018,8,10,5,30,101.0,13.0,3.0,14.0,16.0,55.26,0.0
2018,8,10,5,45,222.5,26.0,3.1,14.5,48.5,159.34,93.42
2018,8,10,6,0,344.0,39.0,3.2,15.0,81.0,252.65,199.89
2018,8,10,6,15,423.0,49.0,3.15,15.7,125.5,324.76,265.02
2018,8,10,6,30,502.0,59.0,3.1,16.4,170.0,403.16,332.13
2018,8,10,6,45,554.5,67.0,3.05,17.15,219.5,467.68,385.39
2018,8,10,7,0,607.0,75.0,3.0,17.9,269.0,535.17,438.53
2018,8,10,7,15,643.5,82.0,2.95,18.9,320.0,592.31,480.58
2018,8,10,7,30,680.0,89.0,2.9,19.9,371.0,650.38,520.74
2018,8,10,7,45,705.5,95.0,2.9,20.9,421.0,699.0,552.64
2018,8,10,8,0,731.0,101.0,2.9,21.9,471.0,747.11,583.22
2018,8,10,8,15,751.5,105.5,2.85,22.7,519.0,784.21,605.32
2018,8,10,8,30,772.0,110.0,2.8,23.5,567.0,824.2,628.99
2018,8,10,8,45,786.5,114.5,2.8,24.35,611.5,857.09,647.44
2018,8,10,9,0,801.0,119.0,2.8,25.2,656.0,887.82,664.19
2018,8,10,9,15,807.0,125.5,2.85,25.95,695.0,910.51,675.98
2018,8,10,9,30,813.0,132.0,2.9,26.7,734.0,930.38,685.93
2018,8,10,9,45,814.0,139.5,2.9,27.45,766.5,943.67,691.16
2018,8,10,10,0,815.0,147.0,2.9,28.2,799.0,953.86,694.48
2018,8,10,10,15,823.5,148.5,3.0,28.75,827.5,961.71,697.72
2018,8,10,10,30,832.0,150.0,3.1,29.3,856.0,966.55,699.11
2018,8,10,10,45,838.5,151.0,3.2,29.85,878.5,965.87,697.06
2018,8,10,11,0,845.0,152.0,3.3,30.4,901.0,962.1,693.16
2018,8,10,11,15,849.0,153.0,3.4,30.7,916.0,952.9,686.57
