Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,6,30,334.0,40.0,1.8,12.1,78.0,250.77,198.16
2018,9,19,6,45,431.0,49.0,2.05,12.85,125.0,330.66,270.95
2018,9,19,7,0,528.0,58.0,2.3,13.6,172.0,416.71,344.87
2018,9,19,7,15,590.5,65.0,2.1,14.2,224.0,484.04,400.07
2018,9,19,7,30,653.0,72.0,1.9,14.8,276.0,554.04,454.4
2018,9,19,7,45,695.0,76.5,1.75,15.4,328.0,608.5,494.07
2018,9,19,8,0,737.0,81.0,1.6,16.0,380.0,659.48,528.38
2018,9,19,8,15,766.0,84.5,1.45,16.8,429.5,703.47,555.67
2018,9,19,8,30,795.0,88.0,1.3,17.6,479.0,746.18,580.86
2018,9,19,8,45,816.5,91.5,1.2,18.35,525.5,781.25,600.39
2018,9,19,9,0,838.0,95.0,1.1,19.1,572.0,814.15,617.86
2018,9,19,9,15,853.5,97.0,1.2,20.0,612.5,837.86,631.13
2018,9,19,9,30,869.0,99.0,1.3,20.9,653.0,858.78,642.56
2018,9,19,9,45,880.0,101.0,1.4,21.8,688.0,866.71,645.33
2018,9,19,10,0,891.0,103.0,1.5,22.7,723.0,877.92,650.5
2018,9,19,10,15,899.0,104.5,1.7,23.65,751.0,882.8,652.53
2018,9,19,10,30,907.0,106.0,1.9,24.6,779.0,884.38,652.37
2018,9,19,10,45,912.5,107.0,2.1,25.5,799.5,879.97,648.37
2018,9,19,11,0,918.0,108.0,2.3,26.4,820.0,872.23,642.16
2018,9,19,11,15,921.0,108.5,2.4,26.9,832.5,858.63,632.28
2018,9,19,11,30,924.0,109.0,2.5,27.4,845.0,841.8,620.37
2018,9,19,11,45,925.0,109.5,2.6,27.9,849.5,820.28,605.36
2018,9,19,12,0,926.0,110.0,2.7,28.4,854.0,795.75,588.38
2018,9,19,12,15,925.0,109.5,2.75,28.6,850.0,765.97,568.21
2018,9,19,12,30,924.0,109.0,2.8,28.8,846.0,733.54,545.38
2018,9,19,12,45,921.0,108.5,2.9,29.05,834.0,697.32,518.96
2018,9,19,13,0,918.0,108.0,3.0,29.3,822.0,658.89,490.42
2018,9,19,13,15,913.0,107.0,3.0,29.35,802.5,616.84,458.67
2018,9,19,13,30,908.0,106.0,3.0,29.4,783.0,573.08,424.93
2018,9,19,13,45,900.5,104.5,3.05,29.45,755.5,526.18,388.18
2018,9,19,14,0,893.0,103.0,3.1,29.5,728.0,478.19,349.61
2018,9,19,14,15,882.5,101.0,3.15,29.4,694.0,427.76,308.41
2018,9,19,14,30,872.0,99.0,3.2,29.3,660.0,376.96,265.88
2018,9,19,14,45,857.0,97.0,3.25,29.2,619.5,319.28,217.58
2018,9,19,15,0,842.0,95.0,3.3,29.1,579.0,267.26,173.31
2018,9,19,15,15,822.0,91.5,3.3,29.1,533.0,213.99,129.25
2018,9,19,15,30,802.0,88.0,3.3,29.1,487.0,162.37,89.65
2018,9,19,15,45,773.5,84.5,3.3,28.5,437.5,112.04,58.13
2018,9,19,16,0,745.0,81.0,3.3,27.9,388.0,64.75,41.18
2018,9,19,16,15,705.0,75.5,3.05,27.15,335.5,49.69,36.71
2018,9,19,16,30,665.0,70.0,2.8,26.4,283.0,47.8,35.3
2018,9,19,16,45,607.0,64.0,2.55,25.6,231.5,45.38,33.33
2018,9,19,17,0,549.0,58.0,2.3,24.8,180.0,42.91,31.17
2018,9,19,17,15,456.5,49.0,2.3,23.6,132.0,37.64,26.45
2018,9,19,17,30,364.0,40.0,2.3,22.4,84.0,32.2,21.18
2018,9,19,17,45,228.5,26.5,2.25,21.2,49.5,21.95,7.9
2018,9,19,18,0,93.0,13.0,2.2,20.0,15.0,12.39,0.0
2018,9,19,18,15,46.5,6.5,2.4,19.4,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,20,5,45,39.5,5.0,1.9,13.3,5.5,0.0,0.0
2018,9,20,6,0,79.0,10.0,1.9,13.5,11.0,43.9,0.0
2018,9,20,6,15,225.0,23.5,2.1,14.45,44.5,155.71,52.21
2018,9,20,6,30,371.0,37.0,2.3,15.4,78.0,266.51,207.42
2018,9,20,6,45,467.0,46.0,2.45,16.3,126.0,346.43,280.21
2018,9,20,7,0,563.0,55.0,2.6,17.2,174.0,432.78,353.39
2018,9,20,7,15,622.5,61.0,2.6,17.95,226.0,497.89,406.73
2018,9,20,7,30,682.0,67.0,2.6,18.7,278.0,565.42,459.38
2018,9,20,7,45,722.0,71.5,2.6,19.5,330.5,615.36,495.73
2018,9,20,8,0,762.0,76.0,2.6,20.3,383.0,669.75,533.29
2018,9,20,8,15,790.0,79.5,2.55,21.0,433.0,713.42,561.65
2018,9,20,8,30,818.0,83.0,2.5,21.7,483.0,755.72,588.25
2018,9,20,8,45,839.0,86.0,2.4,22.45,529.5,790.12,608.14
2018,9,20,9,0,860.0,89.0,2.3,23.2,576.0,822.28,626.01
2018,9,20,9,15,876.5,91.0,2.25,23.95,618.0,840.66,634.5
2018,9,20,9,30,893.0,93.0,2.2,24.7,660.0,862.72,645.52
2018,9,20,9,45,906.0,94.0,2.15,25.45,695.5,877.72,651.69
2018,9,20,10,0,919.0,95.0,2.1,26.2,731.0,889.57,655.83
2018,9,20,10,15,927.0,96.5,2.05,26.8,759.5,894.43,655.84
2018,9,20,10,30,935.0,98.0,2.0,27.4,788.0,895.89,653.8
2018,9,20,10,45,940.0,98.5,1.95,28.05,808.5,890.33,647.24
2018,9,20,11,0,945.0,99.0,1.9,28.7,829.0,881.36,638.7
2018,9,20,11,15,948.5,99.5,1.85,29.25,842.0,867.78,627.63
2018,9,20,11,30,952.0,100.0,1.8,29.8,855.0,850.88,614.61
2018,9,20,11,45,953.0,100.5,1.8,30.35,859.5,828.79,598.87
2018,9,20,12,0,954.0,101.0,1.8,30.9,864.0,803.61,581.25
2018,9,20,12,15,954.0,100.5,1.8,31.1,860.5,773.78,561.45
2018,9,20,12,30,954.0,100.0,1.8,31.3,857.0,741.17,539.13
2018,9,20,12,45,952.0,99.0,1.85,31.55,845.0,704.16,512.87
2018,9,20,13,0,950.0,98.0,1.9,31.8,833.0,664.8,484.43
2018,9,20,13,15,945.0,97.5,1.95,31.9,813.0,622.0,453.18
2018,9,20,13,30,940.0,97.0,2.0,32.0,793.0,577.42,419.8
2018,9,20,13,45,933.0,95.0,2.05,32.05,765.0,528.99,382.83
2018,9,20,14,0,926.0,93.0,2.1,32.1,737.0,479.39,343.88
2018,9,20,14,15,916.0,91.5,2.1,32.0,702.5,428.1,302.64
2018,9,20,14,30,906.0,90.0,2.1,31.9,668.0,376.34,259.97
2018,9,20,14,45,892.0,87.5,2.15,31.85,627.0,322.4,215.04
2018,9,20,15,0,878.0,85.0,2.2,31.8,586.0,268.85,170.26
2018,9,20,15,15,859.0,82.5,2.2,31.8,540.0,208.78,121.79
2018,9,20,15,30,840.0,80.0,2.2,31.8,494.0,156.2,82.42
2018,9,20,15,45,814.0,76.0,2.2,31.25,443.5,103.71,50.73
2018,9,20,16,0,788.0,72.0,2.2,30.7,393.0,53.92,39.54
2018,9,20,16,15,750.5,68.0,1.95,29.7,340.5,49.06,35.78
2018,9,20,16,30,713.0,64.0,1.7,28.7,288.0,47.87,35.0
2018,9,20,16,45,656.0,58.5,1.5,27.65,235.5,41.27,29.54
2018,9,20,17,0,599.0,53.0,1.3,26.6,183.0,38.97,27.56
2018,9,20,17,15,506.5,45.0,1.3,25.4,134.0,34.37,23.44
2018,9,20,17,30,414.0,37.0,1.3,24.2,85.0,29.67,18.78
2018,9,20,17,45,264.0,25.0,1.35,22.95,50.0,20.78,5.11
2018,9,20,18,0,114.0,13.0,1.4,21.7,15.0,12.39,0.0
2018,9,20,18,15,57.0,6.5,1.45,21.2,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,5,45,43.0,5.0,1.25,14.1,5.5,0.0,0.0
2018,9,21,6,0,86.0,10.0,1.2,14.2,11.0,46.75,0.0
2018,9,21,6,15,236.0,22.0,1.4,15.15,43.5,157.98,36.75
2018,9,21,6,30,386.0,34.0,1.6,16.1,76.0,270.39,208.17
2018,9,21,6,45,480.5,42.5,1.8,17.1,123.5,348.64,279.81
2018,9,21,7,0,575.0,51.0,2.0,18.1,171.0,433.49,351.28
2018,9,21,7,15,633.5,57.0,2.0,18.85,223.0,498.02,403.65
2018,9,21,7,30,692.0,63.0,2.0,19.6,275.0,561.04,452.42
2018,9,21,7,45,730.5,67.5,1.95,20.35,327.0,614.43,490.52
2018,9,21,8,0,769.0,72.0,1.9,21.1,379.0,667.73,526.46
2018,9,21,8,15,796.0,75.5,1.9,22.0,428.5,710.65,553.63
2018,9,21,8,30,823.0,79.0,1.9,22.9,478.0,752.16,579.04
2018,9,21,8,45,842.0,82.0,1.9,23.75,524.0,784.94,597.86
2018,9,21,9,0,861.0,85.0,1.9,24.6,570.0,815.4,614.8
2018,9,21,9,15,874.0,87.5,1.9,25.45,610.0,831.52,621.79
2018,9,21,9,30,887.0,90.0,1.9,26.3,650.0,851.12,631.25
2018,9,21,9,45,896.5,92.5,1.9,27.15,684.5,864.76,636.67
2018,9,21,10,0,906.0,95.0,1.9,28.0,719.0,875.2,640.09
2018,9,21,10,15,913.5,96.0,1.95,28.6,746.5,879.01,640.42
2018,9,21,10,30,921.0,97.0,2.0,29.2,774.0,879.48,638.77
2018,9,21,10,45,926.0,98.5,2.05,29.8,794.5,875.02,634.07
2018,9,21,11,0,931.0,100.0,2.1,30.4,815.0,867.16,627.34
2018,9,21,11,15,933.5,100.5,2.2,30.65,827.0,852.91,617.89
2018,9,21,11,30,936.0,101.0,2.3,30.9,839.0,835.4,606.4
2018,9,21,11,45,936.0,101.0,2.4,31.2,842.5,812.33,591.14
2018,9,21,12,0,936.0,101.0,2.5,31.5,846.0,786.29,573.91
2018,9,21,12,15,933.0,101.5,2.6,31.55,841.0,755.77,554.17
2018,9,21,12,30,930.0,102.0,2.7,31.6,836.0,722.67,531.52
2018,9,21,12,45,925.0,102.5,2.85,31.65,823.5,685.89,505.5
2018,9,21,13,0,920.0,103.0,3.0,31.7,811.0,647.01,477.32
2018,9,21,13,15,914.5,102.5,3.05,31.6,791.0,605.03,446.15
2018,9,21,13,30,909.0,102.0,3.1,31.5,771.0,561.38,412.92
2018,9,21,13,45,901.0,100.5,3.2,31.4,743.5,514.21,376.35
2018,9,21,14,0,893.0,99.0,3.3,31.3,716.0,466.01,337.9
2018,9,21,14,15,882.0,97.0,3.35,31.0,681.5,415.44,296.82
2018,9,21,14,30,871.0,95.0,3.4,30.7,647.0,364.56,254.45
2018,9,21,14,45,856.5,92.5,3.45,30.4,606.5,306.68,206.21
2018,9,21,15,0,842.0,90.0,3.5,30.1,566.0,254.51,162.15
2018,9,21,15,15,821.5,87.0,3.5,30.1,520.5,201.75,118.99
2018,9,21,15,30,801.0,84.0,3.5,30.1,475.0,150.69,80.84
2018,9,21,15,45,774.0,80.5,3.55,29.1,426.0,100.77,51.53
2018,9,21,16,0,747.0,77.0,3.6,28.1,377.0,54.37,40.41
2018,9,21,16,15,708.5,72.0,3.5,27.25,325.5,47.61,34.95
2018,9,21,16,30,670.0,67.0,3.4,26.4,274.0,45.99,33.76
2018,9,21,16,45,612.0,60.5,3.35,25.55,222.5,43.06,31.33
2018,9,21,17,0,554.0,54.0,3.3,24.7,171.0,40.02,28.65
2018,9,21,17,15,460.0,45.0,3.15,23.55,124.0,34.6,23.75
2018,9,21,17,30,366.0,36.0,3.0,22.4,77.0,28.98,18.17
2018,9,21,17,45,222.5,23.0,2.85,21.2,44.0,19.04,1.57
2018,9,21,18,0,79.0,10.0,2.7,20.0,11.0,9.53,0.0
2018,9,21,18,15,39.5,5.0,2.7,19.4,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,22,5,45,34.0,4.5,1.85,11.45,5.0,0.0,0.0
2018,9,22,6,0,68.0,9.0,1.9,11.6,10.0,37.86,0.0
2018,9,22,6,15,208.5,22.0,2.05,12.25,41.0,143.09,15.15
2018,9,22,6,30,349.0,35.0,2.2,12.9,72.0,251.06,194.87
2018,9,22,6,45,448.5,44.0,2.35,13.5,119.0,331.22,270.02
2018,9,22,7,0,548.0,53.0,2.5,14.1,166.0,418.25,345.17
2018,9,22,7,15,610.0,59.0,2.45,14.9,217.5,483.9,399.66
2018,9,22,7,30,672.0,65.0,2.4,15.7,269.0,552.2,453.52
2018,9,22,7,45,713.5,69.5,2.3,16.5,321.0,602.66,490.6
2018,9,22,8,0,755.0,74.0,2.2,17.3,373.0,657.52,528.48
2018,9,22,8,15,783.5,77.0,2.2,18.15,422.5,700.48,556.58
2018,9,22,8,30,812.0,80.0,2.2,19.0,472.0,742.12,582.97
2018,9,22,8,45,832.5,83.5,2.15,19.85,518.0,776.35,603.06
2018,9,22,9,0,853.0,87.0,2.1,20.7,564.0,808.33,621.16
2018,9,22,9,15,866.0,90.0,2.15,21.55,604.5,824.77,629.04
2018,9,22,9,30,879.0,93.0,2.2,22.4,645.0,844.71,639.46
2018,9,22,9,45,887.0,96.5,2.25,23.25,679.0,858.0,645.31
2018,9,22,10,0,895.0,100.0,2.3,24.1,713.0,868.07,649.09
2018,9,22,10,15,903.5,101.0,2.4,24.75,741.0,872.55,650.16
2018,9,22,10,30,912.0,102.0,2.5,25.4,769.0,873.71,649.16
2018,9,22,10,45,918.5,103.0,2.6,26.1,790.0,869.86,644.81
2018,9,22,11,0,925.0,104.0,2.7,26.8,811.0,862.62,638.35
2018,9,22,11,15,929.0,104.0,2.8,27.25,823.5,848.99,628.35
2018,9,22,11,30,933.0,104.0,2.9,27.7,836.0,832.09,616.29
2018,9,22,11,45,934.5,104.0,3.05,28.2,840.5,810.09,601.0
2018,9,22,12,0,936.0,104.0,3.2,28.7,845.0,785.06,583.65
2018,9,22,12,15,938.0,102.5,3.3,28.85,842.0,756.01,564.06
2018,9,22,12,30,940.0,101.0,3.4,29.0,839.0,724.13,541.2
2018,9,22,12,45,941.0,98.5,3.5,29.2,827.5,687.98,514.46
2018,9,22,13,0,942.0,96.0,3.6,29.4,816.0,649.33,485.36
2018,9,22,13,15,932.5,96.5,3.65,29.3,794.0,605.23,451.99
2018,9,22,13,30,923.0,97.0,3.7,29.2,772.0,559.71,416.73
2018,9,22,13,45,911.5,97.0,3.75,29.1,743.0,511.64,378.66
2018,9,22,14,0,900.0,97.0,3.8,29.0,714.0,462.8,338.97
2018,9,22,14,15,889.5,94.5,3.8,28.75,679.0,411.7,296.68
2018,9,22,14,30,879.0,92.0,3.8,28.5,644.0,360.24,253.12
2018,9,22,14,45,872.5,87.5,3.85,28.25,606.0,308.09,208.3
2018,9,22,15,0,866.0,83.0,3.9,28.0,568.0,255.65,163.25
2018,9,22,15,15,846.0,80.0,3.9,28.0,522.0,195.79,114.29
2018,9,22,15,30,826.0,77.0,3.9,28.0,476.0,143.58,75.39
2018,9,22,15,45,800.0,73.5,3.8,27.2,426.5,92.5,46.03
2018,9,22,16,0,774.0,70.0,3.7,26.4,377.0,49.1,36.25
2018,9,22,16,15,736.5,65.5,3.55,25.65,325.5,47.44,35.07
2018,9,22,16,30,699.0,61.0,3.4,24.9,274.0,45.74,33.77
2018,9,22,16,45,640.0,55.5,3.25,24.1,222.0,39.29,28.28
2018,9,22,17,0,581.0,50.0,3.1,23.3,170.0,36.89,26.12
2018,9,22,17,15,483.0,42.0,2.95,22.2,122.5,32.18,21.79
2018,9,22,17,30,385.0,34.0,2.8,21.1,75.0,27.37,16.75
2018,9,22,17,45,232.5,21.5,2.65,20.0,42.5,17.83,0.0
2018,9,22,18,0,80.0,9.0,2.5,18.9,10.0,8.58,0.0
2018,9,22,18,15,40.0,4.5,2.7,18.35,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,5,45,36.0,5.0,3.0,12.5,5.0,0.0,0.0
2018,9,23,6,0,72.0,10.0,3.1,12.6,10.0,40.37,0.0
2018,9,23,6,15,217.0,22.5,3.25,13.15,41.0,145.43,0.0
2018,9,23,6,30,362.0,35.0,3.4,13.7,72.0,256.57,197.69
2018,9,23,6,45,461.5,43.0,3.5,14.25,118.5,336.01,273.77
2018,9,23,7,0,561.0,51.0,3.6,14.8,165.0,421.96,348.7
2018,9,23,7,15,621.5,56.5,3.55,15.5,216.0,486.2,402.89
2018,9,23,7,30,682.0,62.0,3.5,16.2,267.0,549.03,453.53
2018,9,23,7,45,721.5,66.5,3.45,16.85,318.5,602.46,493.99
2018,9,23,8,0,761.0,71.0,3.4,17.5,370.0,655.88,532.13
2018,9,23,8,15,788.5,74.5,3.35,18.15,419.5,698.68,561.03
2018,9,23,8,30,816.0,78.0,3.3,18.8,469.0,740.1,588.15
2018,9,23,8,45,835.0,81.0,3.25,19.45,514.0,772.49,608.05
2018,9,23,9,0,854.0,84.0,3.2,20.1,559.0,802.58,625.99
2018,9,23,9,15,869.5,85.5,3.2,20.85,599.5,819.36,634.29
2018,9,23,9,30,885.0,87.0,3.2,21.6,640.0,839.65,645.12
2018,9,23,9,45,896.5,88.5,3.15,22.35,674.5,853.65,651.21
2018,9,23,10,0,908.0,90.0,3.1,23.1,709.0,864.49,655.2
2018,9,23,10,15,916.5,90.5,3.15,23.7,736.5,868.45,655.57
2018,9,23,10,30,925.0,91.0,3.2,24.3,764.0,869.08,653.85
2018,9,23,10,45,930.5,92.0,3.2,24.9,784.5,864.37,648.35
2018,9,23,11,0,936.0,93.0,3.2,25.5,805.0,856.26,640.74
2018,9,23,11,15,939.5,93.0,3.25,26.0,817.0,842.14,629.76
2018,9,23,11,30,943.0,93.0,3.3,26.5,829.0,824.74,616.7
2018,9,23,11,45,944.5,93.0,3.4,27.0,833.5,802.61,600.76
2018,9,23,12,0,946.0,93.0,3.5,27.5,838.0,777.42,582.78
2018,9,23,12,15,946.5,92.0,3.6,27.6,834.0,747.6,562.49
2018,9,23,12,30,947.0,91.0,3.7,27.7,830.0,715.0,539.0
2018,9,23,12,45,945.5,89.5,3.85,27.75,818.0,678.04,511.72
2018,9,23,13,0,944.0,88.0,4.0,27.8,806.0,638.72,482.08
2018,9,23,13,15,939.5,87.0,4.05,27.65,786.0,596.02,449.3
2018,9,23,13,30,935.0,86.0,4.1,27.5,766.0,551.53,414.31
2018,9,23,13,45,927.0,85.5,4.2,27.3,738.5,504.26,376.42
2018,9,23,14,0,919.0,85.0,4.3,27.1,711.0,455.89,336.56
2018,9,23,14,15,891.0,88.0,4.25,26.8,670.0,402.32,291.95
2018,9,23,14,30,863.0,91.0,4.2,26.5,629.0,349.94,247.49
2018,9,23,14,45,869.5,84.0,4.2,26.2,596.0,300.01,203.57
2018,9,23,15,0,876.0,77.0,4.2,25.9,563.0,248.5,158.39
2018,9,23,15,15,857.5,74.0,4.2,25.9,517.5,194.82,113.97
2018,9,23,15,30,839.0,71.0,4.2,25.9,472.0,135.87,69.89
2018,9,23,15,45,812.5,68.0,4.05,25.05,422.5,84.6,41.37
2018,9,23,16,0,786.0,65.0,3.9,24.2,373.0,45.43,33.48
2018,9,23,16,15,749.5,61.0,3.75,23.45,321.5,44.01,32.47
2018,9,23,16,30,713.0,57.0,3.6,22.7,270.0,42.58,31.36
2018,9,23,16,45,655.0,52.0,3.45,22.0,218.5,40.22,29.34
2018,9,23,17,0,597.0,47.0,3.3,21.3,167.0,34.6,24.35
2018,9,23,17,15,497.5,39.5,3.1,20.25,119.5,30.22,20.24
2018,9,23,17,30,398.0,32.0,2.9,19.2,72.0,25.75,15.31
2018,9,23,17,45,240.5,20.5,2.7,18.15,40.5,17.11,0.0
2018,9,23,18,0,83.0,9.0,2.5,17.1,9.0,8.58,0.0
2018,9,23,18,15,41.5,4.5,2.5,16.6,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,24,5,45,42.5,4.5,0.9,11.35,4.5,0.0,0.0
2018,9,24,6,0,85.0,9.0,0.9,11.6,9.0,44.79,0.0
2018,9,24,6,15,246.0,20.5,0.95,12.3,41.0,155.96,0.0
2018,9,24,6,30,407.0,32.0,1.0,13.0,73.0,275.76,209.25
2018,9,24,6,45,508.5,39.5,1.05,13.75,121.0,356.5,286.38
2018,9,24,7,0,610.0,47.0,1.1,14.5,169.0,439.13,356.69
2018,9,24,7,15,670.5,52.0,1.05,15.25,222.0,505.26,410.08
2018,9,24,7,30,731.0,57.0,1.0,16.0,275.0,573.45,461.99
2018,9,24,7,45,770.0,60.5,0.95,16.8,327.5,626.54,498.94
2018,9,24,8,0,809.0,64.0,0.9,17.6,380.0,679.51,533.63
2018,9,24,8,15,835.5,67.5,0.9,18.75,430.5,722.61,559.75
2018,9,24,8,30,862.0,71.0,0.9,19.9,481.0,758.05,579.75
2018,9,24,8,45,879.0,73.0,0.9,21.1,526.0,788.45,595.7
2018,9,24,9,0,896.0,75.0,0.9,22.3,571.0,816.46,609.72
2018,9,24,9,15,908.5,77.5,0.9,23.45,611.5,838.74,619.83
2018,9,24,9,30,921.0,80.0,0.9,24.6,652.0,858.05,627.93
2018,9,24,9,45,930.0,82.0,0.9,25.8,686.5,870.73,631.61
2018,9,24,10,0,939.0,84.0,0.9,27.0,721.0,880.1,633.29
2018,9,24,10,15,946.5,85.5,0.85,27.65,749.0,884.25,632.33
2018,9,24,10,30,954.0,87.0,0.8,28.3,777.0,884.94,629.36
2018,9,24,10,45,959.0,87.0,0.75,28.95,797.0,878.46,622.09
2018,9,24,11,0,964.0,87.0,0.7,29.6,817.0,868.52,612.92
2018,9,24,11,15,967.0,88.0,0.7,30.0,829.5,854.59,602.95
2018,9,24,11,30,970.0,89.0,0.7,30.4,842.0,837.28,591.03
2018,9,24,11,45,971.0,89.0,0.7,30.8,846.0,814.15,575.6
2018,9,24,12,0,972.0,89.0,0.7,31.2,850.0,787.89,558.31
2018,9,24,12,15,970.5,89.0,0.75,31.35,845.5,756.89,539.3
2018,9,24,12,30,969.0,89.0,0.8,31.5,841.0,723.13,517.12
2018,9,24,12,45,965.0,89.5,0.9,31.7,828.5,685.69,491.98
2018,9,24,13,0,961.0,90.0,1.0,31.9,816.0,645.97,464.49
2018,9,24,13,15,956.0,88.5,1.15,31.9,795.0,601.79,433.81
2018,9,24,13,30,951.0,87.0,1.3,31.9,774.0,555.85,400.59
2018,9,24,13,45,943.5,86.0,1.45,31.9,746.0,507.63,364.37
2018,9,24,14,0,936.0,85.0,1.6,31.9,718.0,458.24,325.89
2018,9,24,14,15,925.0,84.0,1.7,31.7,683.0,406.66,284.58
2018,9,24,14,30,914.0,83.0,1.8,31.5,648.0,354.68,241.79
2018,9,24,14,45,899.0,81.0,1.95,31.3,606.5,300.7,196.92
2018,9,24,15,0,884.0,79.0,2.1,31.1,565.0,247.22,152.5
2018,9,24,15,15,864.5,76.0,2.1,31.1,518.5,192.98,109.29
2018,9,24,15,30,845.0,73.0,2.1,31.1,472.0,133.66,66.8
2018,9,24,15,45,817.0,70.0,2.25,30.3,422.0,82.11,40.06
2018,9,24,16,0,789.0,67.0,2.4,29.5,372.0,47.24,34.22
2018,9,24,16,15,748.0,62.5,2.25,28.45,319.0,45.47,32.99
2018,9,24,16,30,707.0,58.0,2.1,27.4,266.0,43.66,31.63
2018,9,24,16,45,645.0,53.0,2.0,26.3,214.0,41.36,29.74
2018,9,24,17,0,583.0,48.0,1.9,25.2,162.0,35.68,24.8
2018,9,24,17,15,480.0,40.0,2.05,23.95,115.0,30.91,20.42
2018,9,24,17,30,377.0,32.0,2.2,22.7,68.0,26.05,14.92
2018,9,24,17,45,217.5,19.5,2.3,21.5,37.5,16.38,0.0
2018,9,24,18,0,58.0,7.0,2.4,20.3,7.0,6.67,0.0
2018,9,24,18,15,29.0,3.5,2.65,19.6,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,25,5,45,30.5,3.5,1.35,11.25,3.5,0.0,0.0
2018,9,25,6,0,61.0,7.0,1.3,11.4,7.0,32.52,0.0
2018,9,25,6,15,222.0,19.0,1.4,12.1,37.5,141.88,0.0
2018,9,25,6,30,383.0,31.0,1.5,12.8,68.0,261.4,197.2
2018,9,25,6,45,483.5,39.0,1.6,13.5,115.0,340.74,275.09
2018,9,25,7,0,584.0,47.0,1.7,14.2,162.0,427.23,349.48
2018,9,25,7,15,644.5,52.0,1.55,15.0,213.5,486.95,398.67
2018,9,25,7,30,705.0,57.0,1.4,15.8,265.0,554.04,450.35
2018,9,25,7,45,744.5,61.5,1.25,16.6,317.0,607.73,488.26
2018,9,25,8,0,784.0,66.0,1.1,17.4,369.0,661.41,523.38
2018,9,25,8,15,811.0,69.0,1.1,18.35,418.5,703.48,549.7
2018,9,25,8,30,838.0,72.0,1.1,19.3,468.0,744.11,574.27
2018,9,25,8,45,857.5,75.0,1.05,20.3,514.0,770.96,587.9
2018,9,25,9,0,877.0,78.0,1.0,21.3,560.0,801.66,603.92
2018,9,25,9,15,890.5,80.5,1.05,22.2,600.5,824.34,615.81
2018,9,25,9,30,904.0,83.0,1.1,23.1,641.0,844.14,625.8
2018,9,25,9,45,914.0,84.5,1.15,23.95,675.0,856.82,631.24
2018,9,25,10,0,924.0,86.0,1.2,24.8,709.0,866.27,634.71
2018,9,25,10,15,931.5,87.0,1.3,25.6,736.5,869.77,635.24
2018,9,25,10,30,939.0,88.0,1.4,26.4,764.0,869.86,633.69
2018,9,25,10,45,943.5,89.0,1.45,27.15,784.0,864.06,627.95
2018,9,25,11,0,948.0,90.0,1.5,27.9,804.0,854.84,620.19
2018,9,25,11,15,951.0,91.0,1.55,28.55,816.5,841.04,609.84
2018,9,25,11,30,954.0,92.0,1.6,29.2,829.0,823.9,597.47
2018,9,25,11,45,955.0,91.5,1.65,29.9,832.5,800.51,580.99
2018,9,25,12,0,956.0,91.0,1.7,30.6,836.0,774.07,562.6
2018,9,25,12,15,954.0,91.5,1.75,30.9,831.5,743.59,542.43
2018,9,25,12,30,952.0,92.0,1.8,31.2,827.0,710.42,518.73
2018,9,25,12,45,948.0,92.0,1.9,31.5,814.0,673.02,491.96
2018,9,25,13,0,944.0,92.0,2.0,31.8,801.0,633.4,462.97
2018,9,25,13,15,938.5,91.5,2.1,31.8,780.5,590.49,431.42
2018,9,25,13,30,933.0,91.0,2.2,31.8,760.0,545.86,397.66
2018,9,25,13,45,925.0,89.5,2.3,31.85,732.0,497.71,360.24
2018,9,25,14,0,917.0,88.0,2.4,31.9,704.0,448.51,320.87
2018,9,25,14,15,906.5,86.0,2.5,31.7,669.0,397.14,279.11
2018,9,25,14,30,896.0,84.0,2.6,31.5,634.0,345.4,235.99
2018,9,25,14,45,881.0,82.5,2.7,31.3,593.5,292.78,191.74
2018,9,25,15,0,866.0,81.0,2.8,31.1,553.0,240.65,148.21
2018,9,25,15,15,845.5,78.0,2.8,31.1,507.0,180.97,101.0
2018,9,25,15,30,825.0,75.0,2.8,31.1,461.0,129.01,64.69
2018,9,25,15,45,796.5,71.5,3.05,30.15,411.0,78.27,39.45
2018,9,25,16,0,768.0,68.0,3.3,29.2,361.0,48.2,35.09
2018,9,25,16,15,727.0,63.5,3.3,28.15,309.0,46.48,33.89
2018,9,25,16,30,686.0,59.0,3.3,27.1,257.0,44.73,32.57
2018,9,25,16,45,623.0,53.0,3.35,26.05,205.5,37.93,26.82
2018,9,25,17,0,560.0,47.0,3.4,25.0,154.0,35.03,24.22
2018,9,25,17,15,455.5,38.5,3.4,23.7,108.0,29.78,19.4
2018,9,25,17,30,351.0,30.0,3.4,22.4,62.0,24.37,13.15
2018,9,25,17,45,200.5,18.5,3.4,21.1,34.0,17.63,0.0
2018,9,25,18,0,50.0,7.0,3.4,19.8,6.0,0.0,0.0
2018,9,25,18,15,25.0,3.5,3.3,19.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,26,5,45,26.0,3.0,1.55,11.95,3.0,0.0,0.0
2018,9,26,6,0,52.0,6.0,1.6,12.1,6.0,5.72,0.0
2018,9,26,6,15,201.5,18.5,1.75,12.75,35.0,130.26,0.0
2018,9,26,6,30,351.0,31.0,1.9,13.4,64.0,244.06,181.77
2018,9,26,6,45,451.0,39.5,2.1,14.05,109.5,322.22,260.1
2018,9,26,7,0,551.0,48.0,2.3,14.7,155.0,407.49,334.27
2018,9,26,7,15,487.0,67.0,2.15,15.5,182.0,409.65,337.53
2018,9,26,7,30,423.0,86.0,2.0,16.3,209.0,401.51,330.76
2018,9,26,7,45,379.0,111.0,1.9,17.1,237.0,412.98,338.13
2018,9,26,8,0,335.0,136.0,1.8,17.9,265.0,406.97,331.1
2018,9,26,8,15,550.5,112.0,1.7,18.85,356.0,562.48,451.18
2018,9,26,8,30,766.0,88.0,1.6,19.8,447.0,705.43,552.29
2018,9,26,8,45,798.0,88.0,1.5,20.75,494.5,743.13,573.08
2018,9,26,9,0,830.0,88.0,1.4,21.7,542.0,779.04,592.92
2018,9,26,9,15,834.5,94.5,1.3,22.65,579.0,798.16,600.77
2018,9,26,9,30,839.0,101.0,1.2,23.6,616.0,814.2,606.5
2018,9,26,9,45,836.0,109.0,1.15,24.55,646.0,822.56,607.72
2018,9,26,10,0,833.0,117.0,1.1,25.5,676.0,827.59,606.89
2018,9,26,10,15,810.5,131.5,1.05,26.4,693.0,820.2,598.22
2018,9,26,10,30,788.0,146.0,1.0,27.3,710.0,809.44,587.7
2018,9,26,10,45,772.5,157.5,0.95,28.2,723.0,801.16,579.02
2018,9,26,11,0,757.0,169.0,0.9,29.1,736.0,787.11,566.76
2018,9,26,11,15,760.5,171.0,0.95,29.9,748.0,775.57,557.81
2018,9,26,11,30,764.0,173.0,1.0,30.7,760.0,761.21,546.67
2018,9,26,11,45,787.0,163.5,1.05,31.5,770.5,745.97,535.41
2018,9,26,12,0,810.0,154.0,1.1,32.3,781.0,729.14,522.9
2018,9,26,12,15,853.0,135.0,1.1,32.85,792.0,713.22,511.13
2018,9,26,12,30,896.0,116.0,1.1,33.4,803.0,692.23,495.7
2018,9,26,12,45,884.5,118.5,1.1,33.95,788.0,654.08,467.88
2018,9,26,13,0,873.0,121.0,1.1,34.5,773.0,613.32,438.03
2018,9,26,13,15,859.0,122.0,1.1,34.65,749.0,568.97,405.89
2018,9,26,13,30,845.0,123.0,1.1,34.8,725.0,523.8,372.42
2018,9,26,13,45,838.5,119.0,1.15,34.9,697.5,477.0,337.29
2018,9,26,14,0,832.0,115.0,1.2,35.0,670.0,429.29,300.39
2018,9,26,14,15,833.0,108.5,1.2,34.85,640.0,381.35,262.23
2018,9,26,14,30,834.0,102.0,1.2,34.7,610.0,332.18,222.15
2018,9,26,14,45,820.0,99.5,1.25,34.5,571.0,281.61,180.94
2018,9,26,15,0,806.0,97.0,1.3,34.3,532.0,231.66,140.5
2018,9,26,15,15,783.5,93.0,1.3,34.3,486.5,180.11,101.03
2018,9,26,15,30,761.0,89.0,1.3,34.3,441.0,130.56,67.85
2018,9,26,15,45,727.0,85.5,1.6,33.35,391.5,77.68,41.7
2018,9,26,16,0,693.0,82.0,1.9,32.4,342.0,54.06,39.44
2018,9,26,16,15,644.0,76.0,1.95,31.15,290.0,51.91,37.97
2018,9,26,16,30,595.0,70.0,2.0,29.9,238.0,49.68,36.31
2018,9,26,16,45,527.0,62.0,2.05,28.6,188.5,45.63,32.98
2018,9,26,17,0,459.0,54.0,2.1,27.3,139.0,41.44,29.31
2018,9,26,17,15,358.0,42.5,2.5,26.0,96.0,33.73,22.37
2018,9,26,17,30,257.0,31.0,2.9,24.7,53.0,25.64,13.29
2018,9,26,17,45,142.5,18.0,3.3,23.45,28.5,17.16,0.0
2018,9,26,18,0,28.0,5.0,3.7,22.2,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,3.7,21.25,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.7,20.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,3.55,18.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.25,17.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,27,5,45,19.0,2.5,2.05,12.35,2.5,0.0,0.0
2018,9,27,6,0,38.0,5.0,2.1,12.4,5.0,4.77,0.0
2018,9,27,6,15,164.0,18.5,2.25,12.9,32.0,92.96,0.0
2018,9,27,6,30,290.0,32.0,2.4,13.4,59.0,213.05,156.39
2018,9,27,6,45,392.0,42.0,2.55,13.9,103.0,291.62,235.67
2018,9,27,7,0,494.0,52.0,2.7,14.4,147.0,377.48,310.78
2018,9,27,7,15,559.0,59.5,2.6,15.1,197.0,443.85,366.8
2018,9,27,7,30,624.0,67.0,2.5,15.8,247.0,513.13,422.43
2018,9,27,7,45,661.0,73.0,2.4,16.5,296.0,563.69,460.91
2018,9,27,8,0,698.0,79.0,2.3,17.2,345.0,614.35,497.45
2018,9,27,8,15,733.0,82.5,2.25,18.05,394.5,656.61,525.59
2018,9,27,8,30,768.0,86.0,2.2,18.9,444.0,701.93,555.07
2018,9,27,8,45,788.5,90.0,2.15,19.75,488.5,735.21,575.0
2018,9,27,9,0,809.0,94.0,2.1,20.6,533.0,766.33,593.02
2018,9,27,9,15,823.5,97.0,2.05,21.45,572.5,789.05,604.81
2018,9,27,9,30,838.0,100.0,2.0,22.3,612.0,809.02,614.61
2018,9,27,9,45,831.0,109.0,1.95,23.1,640.0,815.17,615.02
2018,9,27,10,0,824.0,118.0,1.9,23.9,668.0,817.94,613.36
2018,9,27,10,15,727.5,160.5,1.95,24.55,660.0,783.16,587.59
2018,9,27,10,30,631.0,203.0,2.0,25.2,652.0,741.05,555.53
2018,9,27,10,45,708.0,178.0,2.05,25.9,695.0,767.42,573.54
2018,9,27,11,0,785.0,153.0,2.1,26.6,738.0,787.08,585.16
2018,9,27,11,15,706.5,189.0,2.15,27.05,721.5,748.52,556.48
2018,9,27,11,30,628.0,225.0,2.2,27.5,705.0,706.18,524.67
2018,9,27,11,45,619.0,231.5,2.25,27.95,706.5,686.53,509.83
2018,9,27,12,0,610.0,238.0,2.3,28.4,708.0,665.13,493.52
2018,9,27,12,15,724.0,186.5,2.35,28.6,741.0,671.13,498.83
2018,9,27,12,30,838.0,135.0,2.4,28.8,774.0,669.04,497.73
2018,9,27,12,45,860.0,122.5,2.45,29.0,769.0,638.33,474.87
2018,9,27,13,0,882.0,110.0,2.5,29.2,764.0,605.45,449.98
2018,9,27,13,15,880.0,106.5,2.6,29.1,744.5,563.92,418.71
2018,9,27,13,30,878.0,103.0,2.7,29.0,725.0,520.61,385.21
2018,9,27,13,45,862.5,103.5,2.8,28.9,694.5,473.17,347.68
2018,9,27,14,0,847.0,104.0,2.9,28.8,664.0,421.44,306.0
2018,9,27,14,15,768.5,120.5,3.05,28.45,609.0,365.3,261.37
2018,9,27,14,30,690.0,137.0,3.2,28.1,554.0,310.57,217.72
2018,9,27,14,45,712.5,121.0,3.35,27.7,526.0,264.54,177.94
2018,9,27,15,0,735.0,105.0,3.5,27.3,498.0,215.87,136.05
2018,9,27,15,15,619.5,121.0,3.5,27.3,432.5,170.95,104.43
2018,9,27,15,30,504.0,137.0,3.5,27.3,367.0,138.47,86.73
2018,9,27,15,45,577.0,107.0,3.85,25.85,342.5,86.43,54.83
2018,9,27,16,0,650.0,77.0,4.2,24.4,318.0,50.43,37.77
2018,9,27,16,15,631.0,69.5,4.35,23.3,275.0,47.04,35.12
2018,9,27,16,30,612.0,62.0,4.5,22.2,232.0,43.44,32.16
2018,9,27,16,45,540.5,55.5,4.6,21.15,183.0,40.35,29.48
2018,9,27,17,0,469.0,49.0,4.7,20.1,134.0,37.21,26.56
2018,9,27,17,15,370.0,39.0,4.7,19.15,92.5,30.72,20.44
2018,9,27,17,30,271.0,29.0,4.7,18.2,51.0,23.96,11.6
2018,9,27,17,45,145.0,15.5,4.7,17.25,26.5,14.77,0.0
2018,9,27,18,0,19.0,2.0,4.7,16.3,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.0,4.6,16.0,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,5,45,5.5,1.0,2.55,12.7,1.0,0.0,0.0
2018,9,28,6,0,11.0,2.0,2.6,12.8,2.0,0.0,0.0
2018,9,28,6,15,23.0,16.0,2.8,13.15,17.5,25.75,0.0
2018,9,28,6,30,35.0,30.0,3.0,13.5,33.0,61.97,41.12
2018,9,28,6,45,48.0,39.0,3.15,13.8,46.0,76.04,58.13
2018,9,28,7,0,61.0,48.0,3.3,14.1,59.0,93.15,74.14
2018,9,28,7,15,31.5,51.5,3.3,14.5,57.5,70.89,55.48
2018,9,28,7,30,2.0,55.0,3.3,14.9,56.0,52.43,39.21
2018,9,28,7,45,1.5,56.0,3.35,15.25,56.5,53.08,39.71
2018,9,28,8,0,1.0,57.0,3.4,15.6,57.0,53.7,40.08
2018,9,28,8,15,11.0,90.0,3.35,16.05,95.0,92.81,73.06
2018,9,28,8,30,21.0,123.0,3.3,16.5,133.0,140.37,112.4
2018,9,28,8,45,61.5,170.0,3.3,16.95,202.5,222.8,180.19
2018,9,28,9,0,102.0,217.0,3.3,17.4,272.0,306.35,246.89
2018,9,28,9,15,135.5,239.0,3.35,17.95,318.0,367.35,294.11
2018,9,28,9,30,169.0,261.0,3.4,18.5,364.0,416.58,331.43
2018,9,28,9,45,274.0,256.0,3.45,19.05,433.0,504.83,399.78
2018,9,28,10,0,379.0,251.0,3.5,19.6,502.0,581.52,457.67
2018,9,28,10,15,613.0,182.0,3.6,20.05,607.5,709.61,555.33
2018,9,28,10,30,847.0,113.0,3.7,20.5,713.0,815.64,630.63
2018,9,28,10,45,872.5,106.0,3.8,20.95,738.5,813.43,626.97
2018,9,28,11,0,898.0,99.0,3.9,21.4,764.0,812.81,625.33
2018,9,28,11,15,901.5,99.5,4.0,21.6,776.0,799.29,615.26
2018,9,28,11,30,905.0,100.0,4.1,21.8,788.0,782.62,603.11
2018,9,28,11,45,906.0,100.0,4.2,22.0,791.5,760.53,587.16
2018,9,28,12,0,907.0,100.0,4.3,22.2,795.0,735.53,569.17
2018,9,28,12,15,904.0,101.0,4.35,22.2,790.0,706.0,547.03
2018,9,28,12,30,901.0,102.0,4.4,22.2,785.0,673.98,522.4
2018,9,28,12,45,896.5,101.5,4.45,22.25,772.0,637.35,493.87
2018,9,28,13,0,892.0,101.0,4.5,22.3,759.0,598.71,463.24
2018,9,28,13,15,886.5,100.5,4.55,22.15,739.5,557.69,430.44
2018,9,28,13,30,881.0,100.0,4.6,22.0,720.0,515.1,395.54
2018,9,28,13,45,872.5,98.5,4.7,21.9,692.5,468.93,357.01
2018,9,28,14,0,864.0,97.0,4.8,21.8,665.0,421.86,316.72
2018,9,28,14,15,853.0,95.0,4.85,21.5,631.0,368.13,270.52
2018,9,28,14,30,842.0,93.0,4.9,21.2,597.0,318.4,226.54
2018,9,28,14,45,827.0,90.5,4.95,20.9,557.5,267.37,181.39
2018,9,28,15,0,812.0,88.0,5.0,20.6,518.0,217.04,137.65
2018,9,28,15,15,790.0,84.5,5.0,20.6,473.0,165.9,96.2
2018,9,28,15,30,768.0,81.0,5.0,20.6,428.0,116.69,62.37
2018,9,28,15,45,739.5,76.5,5.0,19.6,380.0,68.67,41.07
2018,9,28,16,0,711.0,72.0,5.0,18.6,332.0,52.07,40.18
2018,9,28,16,15,670.5,66.0,4.95,17.95,282.0,44.71,33.89
2018,9,28,16,30,630.0,60.0,4.9,17.3,232.0,42.13,31.68
2018,9,28,16,45,564.5,53.5,4.8,16.65,183.0,38.97,28.83
2018,9,28,17,0,499.0,47.0,4.7,16.0,134.0,35.75,25.72
2018,9,28,17,15,389.5,37.5,4.5,15.5,91.5,29.63,19.74
2018,9,28,17,30,280.0,28.0,4.3,15.0,49.0,23.3,10.09
2018,9,28,17,45,149.5,15.5,4.05,14.45,25.5,14.77,0.0
2018,9,28,18,0,19.0,3.0,3.8,13.9,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,3.65,13.7,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,5,45,22.0,3.0,1.35,11.8,2.5,0.0,0.0
2018,9,29,6,0,44.0,6.0,1.4,12.0,5.0,0.0,0.0
2018,9,29,6,15,129.0,17.0,1.7,12.8,25.5,74.76,0.0
