Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,11,0,183.0,206.0,1.1,16.7,296.0,306.03,244.02
2018,11,28,11,15,240.0,201.5,1.2,16.9,322.0,330.88,262.93
2018,11,28,11,30,297.0,197.0,1.3,17.1,348.0,347.69,275.42
2018,11,28,11,45,466.0,163.0,1.35,17.3,401.5,391.49,308.39
2018,11,28,12,0,635.0,129.0,1.4,17.5,455.0,424.46,331.4
2018,11,28,12,15,705.0,112.5,1.55,17.5,471.0,418.16,324.27
2018,11,28,12,30,775.0,96.0,1.7,17.5,487.0,407.76,313.25
2018,11,28,12,45,777.5,93.0,1.9,17.55,477.5,377.76,287.0
2018,11,28,13,0,780.0,90.0,2.1,17.6,468.0,345.77,258.47
2018,11,28,13,15,780.5,87.0,2.25,17.5,452.5,311.28,227.38
2018,11,28,13,30,781.0,84.0,2.4,17.4,437.0,275.17,194.47
2018,11,28,13,45,774.5,80.5,2.6,17.3,413.5,235.6,159.0
2018,11,28,14,0,768.0,77.0,2.8,17.2,390.0,195.3,123.7
2018,11,28,14,15,732.5,76.0,2.8,17.0,355.5,153.05,90.27
2018,11,28,14,30,697.0,75.0,2.8,16.8,321.0,108.89,59.63
2018,11,28,14,45,625.0,75.0,2.8,16.6,277.5,70.72,42.17
2018,11,28,15,0,553.0,75.0,2.8,16.4,234.0,53.49,41.88
2018,11,28,15,15,376.0,76.0,2.8,16.4,177.0,55.51,43.58
2018,11,28,15,30,199.0,77.0,2.8,16.4,120.0,60.27,47.54
2018,11,28,15,45,144.5,62.5,2.55,15.75,90.0,49.59,37.86
2018,11,28,16,0,90.0,48.0,2.3,15.1,60.0,40.26,29.14
2018,11,28,16,15,61.5,32.0,2.4,14.8,39.0,27.37,16.24
2018,11,28,16,30,33.0,16.0,2.5,14.5,18.0,14.17,0.0
2018,11,28,16,45,16.5,8.0,2.65,14.25,9.0,7.63,0.0
2018,11,28,17,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.15,12.65,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.65,13.9,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,14.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,13.65,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.1,13.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.8,12.75,2.0,1.91,0.0
2018,11,29,7,30,0.0,4.0,5.9,12.8,4.0,3.7,0.0
2018,11,29,7,45,0.0,5.5,6.05,12.85,5.5,5.09,0.0
2018,11,29,8,0,0.0,7.0,6.2,12.9,7.0,6.48,0.0
2018,11,29,8,15,0.0,8.0,6.25,12.95,8.0,7.4,0.67
2018,11,29,8,30,0.0,9.0,6.3,13.0,9.0,8.33,1.51
2018,11,29,8,45,22.5,29.5,6.4,13.05,36.5,43.18,31.85
2018,11,29,9,0,45.0,50.0,6.5,13.1,64.0,77.9,61.98
2018,11,29,9,15,61.0,70.0,6.4,13.15,91.0,108.61,88.38
2018,11,29,9,30,77.0,90.0,6.3,13.2,118.0,139.06,114.29
2018,11,29,9,45,61.0,118.5,6.2,13.2,142.0,153.13,125.63
2018,11,29,10,0,45.0,147.0,6.1,13.2,166.0,173.08,141.79
2018,11,29,10,15,22.5,109.0,6.0,13.2,118.5,119.02,95.88
2018,11,29,10,30,0.0,71.0,5.9,13.2,71.0,66.07,50.68
2018,11,29,10,45,16.5,93.5,5.8,13.2,101.5,98.8,78.55
2018,11,29,11,0,33.0,116.0,5.7,13.2,132.0,129.19,104.14
2018,11,29,11,15,32.5,111.0,5.7,13.3,127.0,123.0,98.74
2018,11,29,11,30,32.0,106.0,5.7,13.4,122.0,116.87,93.43
2018,11,29,11,45,22.5,111.5,5.65,13.45,123.0,116.35,92.8
2018,11,29,12,0,13.0,117.0,5.6,13.5,124.0,114.94,91.48
2018,11,29,12,15,52.5,168.0,5.55,13.6,194.5,179.52,144.99
2018,11,29,12,30,92.0,219.0,5.5,13.7,265.0,238.48,192.77
2018,11,29,12,45,76.0,181.0,5.45,13.8,218.5,193.87,155.83
2018,11,29,13,0,60.0,143.0,5.4,13.9,172.0,150.99,120.33
2018,11,29,13,15,58.0,95.0,5.25,13.95,122.0,104.18,81.04
2018,11,29,13,30,56.0,47.0,5.1,14.0,72.0,57.68,41.61
2018,11,29,13,45,126.5,85.0,5.0,14.0,137.5,100.93,75.14
2018,11,29,14,0,197.0,123.0,4.9,14.0,203.0,136.75,101.67
2018,11,29,14,15,231.0,112.5,4.6,13.9,199.0,121.1,87.01
2018,11,29,14,30,265.0,102.0,4.3,13.8,195.0,102.19,71.37
2018,11,29,14,45,263.5,89.5,4.0,13.65,173.5,72.02,50.95
2018,11,29,15,0,262.0,77.0,3.7,13.5,152.0,54.78,43.53
2018,11,29,15,15,233.0,61.0,3.7,13.5,120.5,43.96,33.79
2018,11,29,15,30,204.0,45.0,3.7,13.5,89.0,32.84,23.71
2018,11,29,15,45,113.0,28.5,2.95,12.95,52.0,20.94,12.96
2018,11,29,16,0,22.0,12.0,2.2,12.4,15.0,11.16,4.11
2018,11,29,16,15,82.0,15.0,2.15,12.1,20.0,11.41,3.53
2018,11,29,16,30,142.0,18.0,2.1,11.8,25.0,14.26,0.0
2018,11,29,16,45,71.0,9.0,2.1,11.5,12.5,8.58,0.0
2018,11,29,17,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,6,45,9.0,0.5,1.5,7.3,0.5,0.0,0.0
2018,11,30,7,0,18.0,1.0,1.5,7.3,1.0,0.0,0.0
2018,11,30,7,15,21.0,11.5,1.7,7.95,12.5,19.23,0.0
2018,11,30,7,30,24.0,22.0,1.9,8.6,24.0,39.55,16.31
2018,11,30,7,45,28.5,38.5,2.1,9.3,42.0,57.62,41.75
2018,11,30,8,0,33.0,55.0,2.3,10.0,60.0,78.22,60.79
2018,11,30,8,15,47.0,72.0,2.45,10.4,81.5,103.71,83.38
2018,11,30,8,30,61.0,89.0,2.6,10.8,103.0,129.21,105.7
2018,11,30,8,45,137.5,102.0,2.8,11.2,141.5,190.76,158.7
2018,11,30,9,0,214.0,115.0,3.0,11.6,180.0,255.01,213.01
2018,11,30,9,15,364.5,111.0,3.0,12.0,237.0,342.73,286.14
2018,11,30,9,30,515.0,107.0,3.0,12.4,294.0,423.45,351.71
2018,11,30,9,45,672.0,88.0,3.0,12.75,353.5,496.02,409.38
2018,11,30,10,0,829.0,69.0,3.0,13.1,413.0,561.13,459.83
2018,11,30,10,15,819.5,74.5,3.0,13.4,431.5,557.74,455.23
2018,11,30,10,30,810.0,80.0,3.0,13.7,450.0,551.52,448.69
2018,11,30,10,45,827.0,80.0,2.95,14.0,470.0,551.36,446.73
2018,11,30,11,0,844.0,80.0,2.9,14.3,490.0,548.11,442.13
2018,11,30,11,15,861.5,78.0,2.95,14.45,504.0,539.83,434.0
2018,11,30,11,30,879.0,76.0,3.0,14.6,518.0,527.53,422.48
2018,11,30,11,45,878.5,77.0,3.0,14.75,521.0,507.5,404.48
2018,11,30,12,0,878.0,78.0,3.0,14.9,524.0,484.68,383.98
2018,11,30,12,15,879.0,76.5,3.0,14.95,519.5,457.96,360.13
2018,11,30,12,30,880.0,75.0,3.0,15.0,515.0,428.63,333.67
2018,11,30,12,45,878.5,73.0,3.05,15.05,503.5,395.59,303.79
2018,11,30,13,0,877.0,71.0,3.1,15.1,492.0,360.55,271.62
2018,11,30,13,15,867.5,69.5,3.05,15.1,472.0,321.72,236.01
2018,11,30,13,30,858.0,68.0,3.0,15.1,452.0,281.77,199.2
2018,11,30,13,45,845.0,66.0,2.9,15.05,426.0,236.15,158.1
2018,11,30,14,0,832.0,64.0,2.8,15.0,400.0,193.32,120.32
2018,11,30,14,15,812.0,62.0,2.7,14.85,368.5,149.49,84.64
2018,11,30,14,30,792.0,60.0,2.6,14.7,337.0,106.37,54.66
2018,11,30,14,45,763.0,57.5,2.5,14.55,300.5,63.52,34.27
2018,11,30,15,0,734.0,55.0,2.4,14.4,264.0,41.53,31.57
2018,11,30,15,15,689.5,51.0,2.4,14.4,224.0,39.46,29.67
2018,11,30,15,30,645.0,47.0,2.4,14.4,184.0,37.44,27.71
2018,11,30,15,45,575.0,41.5,1.85,13.2,143.5,34.01,24.52
2018,11,30,16,0,505.0,36.0,1.3,12.0,103.0,27.99,18.83
2018,11,30,16,15,375.5,28.0,1.3,11.4,67.5,22.47,12.4
2018,11,30,16,30,246.0,20.0,1.3,10.8,32.0,16.8,0.0
2018,11,30,16,45,123.0,10.0,1.3,10.25,16.0,9.53,0.0
2018,11,30,17,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,2.85,10.25,1.5,1.43,0.0
2018,12,1,7,30,0.0,3.0,3.0,10.6,3.0,2.77,0.0
2018,12,1,7,45,6.5,6.0,3.15,10.9,7.0,9.2,1.86
2018,12,1,8,0,13.0,9.0,3.3,11.2,11.0,15.6,7.64
2018,12,1,8,15,41.5,16.5,3.25,11.35,25.5,41.76,30.53
2018,12,1,8,30,70.0,24.0,3.2,11.5,40.0,65.87,51.87
2018,12,1,8,45,35.0,23.0,3.15,11.65,31.0,42.71,31.79
2018,12,1,9,0,0.0,22.0,3.1,11.8,22.0,20.4,12.04
2018,12,1,9,15,0.5,37.0,3.3,12.0,37.0,34.63,24.33
2018,12,1,9,30,1.0,52.0,3.5,12.2,52.0,48.89,36.55
2018,12,1,9,45,1.0,65.0,3.75,12.35,65.0,61.03,46.85
2018,12,1,10,0,1.0,78.0,4.0,12.5,78.0,73.22,57.12
2018,12,1,10,15,91.5,115.5,4.15,12.6,157.0,170.61,140.47
2018,12,1,10,30,182.0,153.0,4.3,12.7,236.0,258.58,213.88
2018,12,1,10,45,459.5,130.0,4.45,12.8,349.5,396.76,328.2
2018,12,1,11,0,737.0,107.0,4.6,12.9,463.0,517.72,424.65
2018,12,1,11,15,546.5,123.0,4.7,13.0,390.0,420.11,344.49
2018,12,1,11,30,356.0,139.0,4.8,13.1,317.0,323.67,265.13
2018,12,1,11,45,271.5,127.0,4.9,13.25,263.5,260.44,212.65
2018,12,1,12,0,187.0,115.0,5.0,13.4,210.0,197.66,160.23
2018,12,1,12,15,427.5,112.5,4.95,13.45,326.0,293.94,237.27
2018,12,1,12,30,668.0,110.0,4.9,13.5,442.0,373.74,297.01
2018,12,1,12,45,363.0,115.5,4.9,13.55,295.5,240.91,190.39
2018,12,1,13,0,58.0,121.0,4.9,13.6,149.0,130.67,103.5
2018,12,1,13,15,135.5,114.5,4.85,13.55,176.0,142.54,111.22
2018,12,1,13,30,213.0,108.0,4.8,13.5,203.0,149.25,113.5
2018,12,1,13,45,324.5,118.5,4.7,13.45,253.5,168.11,123.73
2018,12,1,14,0,436.0,129.0,4.6,13.4,304.0,178.21,126.07
2018,12,1,14,15,476.5,115.5,4.5,13.25,293.0,149.28,100.04
2018,12,1,14,30,517.0,102.0,4.4,13.1,282.0,116.31,74.02
2018,12,1,14,45,543.0,88.0,4.35,12.95,259.0,78.53,51.61
2018,12,1,15,0,569.0,74.0,4.3,12.8,236.0,52.95,42.0
2018,12,1,15,15,568.5,65.0,4.3,12.8,206.0,47.49,37.04
2018,12,1,15,30,568.0,56.0,4.3,12.8,176.0,41.86,31.82
2018,12,1,15,45,488.5,49.5,3.6,12.0,136.5,38.19,28.32
2018,12,1,16,0,409.0,43.0,2.9,11.2,97.0,34.56,24.59
2018,12,1,16,15,285.5,32.5,2.7,10.75,63.5,26.89,15.87
2018,12,1,16,30,162.0,22.0,2.5,10.3,30.0,17.64,0.0
2018,12,1,16,45,81.0,11.0,2.35,9.8,15.0,10.48,0.0
2018,12,1,17,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,2,6,45,13.5,1.5,0.6,4.85,1.0,0.0,0.0
2018,12,2,7,0,27.0,3.0,0.6,4.8,2.0,0.0,0.0
2018,12,2,7,15,184.5,13.5,0.6,5.1,24.0,84.57,0.0
2018,12,2,7,30,342.0,24.0,0.6,5.4,46.0,188.1,71.54
2018,12,2,7,45,455.5,31.0,0.6,5.7,83.5,264.02,204.08
2018,12,2,8,0,569.0,38.0,0.6,6.0,121.0,330.52,267.0
2018,12,2,8,15,634.0,42.5,0.55,6.45,162.5,380.37,310.9
2018,12,2,8,30,699.0,47.0,0.5,6.9,204.0,430.59,352.92
2018,12,2,8,45,739.5,49.5,0.45,7.4,243.5,465.51,381.07
2018,12,2,9,0,780.0,52.0,0.4,7.9,283.0,499.17,406.92
2018,12,2,9,15,804.5,55.0,0.45,8.35,319.0,522.94,425.12
2018,12,2,9,30,829.0,58.0,0.5,8.8,355.0,544.47,441.03
2018,12,2,9,45,845.5,60.5,0.55,9.25,385.5,558.35,450.68
2018,12,2,10,0,862.0,63.0,0.6,9.7,416.0,566.43,455.77
2018,12,2,10,15,875.0,64.0,0.7,10.05,441.0,571.19,458.8
2018,12,2,10,30,888.0,65.0,0.8,10.4,466.0,572.97,459.35
2018,12,2,10,45,896.5,66.0,0.9,10.7,484.0,569.19,455.57
2018,12,2,11,0,905.0,67.0,1.0,11.0,502.0,562.32,449.24
2018,12,2,11,15,910.0,67.0,1.1,11.3,512.5,549.43,438.1
2018,12,2,11,30,915.0,67.0,1.2,11.6,523.0,533.55,424.35
2018,12,2,11,45,917.0,67.5,1.25,11.95,526.5,513.78,406.84
2018,12,2,12,0,919.0,68.0,1.3,12.3,530.0,491.19,386.76
2018,12,2,12,15,917.5,67.5,1.4,12.45,525.5,463.39,362.67
2018,12,2,12,30,916.0,67.0,1.5,12.6,521.0,433.18,336.03
2018,12,2,12,45,912.0,66.0,1.55,12.75,509.0,399.3,305.64
2018,12,2,13,0,908.0,65.0,1.6,12.9,497.0,363.47,273.0
2018,12,2,13,15,899.0,64.0,1.6,12.8,477.5,324.37,237.38
2018,12,2,13,30,890.0,63.0,1.6,12.7,458.0,284.02,200.35
2018,12,2,13,45,875.0,62.0,1.55,12.65,432.0,241.34,161.68
2018,12,2,14,0,860.0,61.0,1.5,12.6,406.0,198.31,123.8
2018,12,2,14,15,831.5,60.5,1.35,12.3,372.0,149.75,84.62
2018,12,2,14,30,803.0,60.0,1.2,12.0,338.0,106.53,55.05
2018,12,2,14,45,626.5,72.5,1.05,11.7,275.0,67.65,41.06
2018,12,2,15,0,450.0,85.0,0.9,11.4,212.0,61.35,49.81
2018,12,2,15,15,403.0,76.0,0.9,11.4,177.0,55.73,44.69
2018,12,2,15,30,356.0,67.0,0.9,11.4,142.0,49.98,39.31
2018,12,2,15,45,277.0,56.5,0.9,10.6,107.0,42.83,32.66
2018,12,2,16,0,198.0,46.0,0.9,9.8,72.0,35.49,25.58
2018,12,2,16,15,145.5,32.0,0.95,9.4,47.0,25.07,14.47
2018,12,2,16,30,93.0,18.0,1.0,9.0,22.0,14.27,0.0
2018,12,2,16,45,46.5,9.0,1.05,8.6,11.0,8.58,0.0
2018,12,2,17,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.3,2.3,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.3,2.3,2.0,0.0,0.0
2018,12,3,7,15,64.0,12.5,1.45,3.05,15.0,36.64,0.0
2018,12,3,7,30,103.0,22.0,1.6,3.8,28.0,85.13,22.34
2018,12,3,7,45,163.0,35.0,1.75,4.55,54.0,137.29,105.9
2018,12,3,8,0,223.0,48.0,1.9,5.3,80.0,182.33,149.41
2018,12,3,8,15,204.0,66.0,1.95,5.9,102.5,188.54,157.17
2018,12,3,8,30,185.0,84.0,2.0,6.5,125.0,202.09,169.86
2018,12,3,8,45,260.0,93.0,2.0,7.1,162.5,251.99,213.04
2018,12,3,9,0,335.0,102.0,2.0,7.7,200.0,312.9,264.13
2018,12,3,9,15,395.5,107.5,2.0,8.45,237.5,353.5,297.18
2018,12,3,9,30,456.0,113.0,2.0,9.2,275.0,393.87,329.24
2018,12,3,9,45,650.5,88.5,2.0,9.9,341.5,480.09,398.17
2018,12,3,10,0,845.0,64.0,2.0,10.6,408.0,559.29,459.09
2018,12,3,10,15,843.0,68.0,2.05,10.85,428.5,558.8,456.92
2018,12,3,10,30,841.0,72.0,2.1,11.1,449.0,555.4,452.91
2018,12,3,10,45,839.5,75.0,2.15,11.3,464.0,548.32,446.0
2018,12,3,11,0,838.0,78.0,2.2,11.5,479.0,538.45,436.75
2018,12,3,11,15,811.0,86.5,2.25,11.65,481.5,518.31,419.33
2018,12,3,11,30,784.0,95.0,2.3,11.8,484.0,496.21,400.24
2018,12,3,11,45,699.5,115.5,2.35,11.95,464.0,456.45,367.14
2018,12,3,12,0,615.0,136.0,2.4,12.1,444.0,417.73,334.85
2018,12,3,12,15,654.0,123.0,2.4,12.15,448.0,401.93,320.08
2018,12,3,12,30,693.0,110.0,2.4,12.2,452.0,382.32,301.49
2018,12,3,12,45,623.5,125.5,2.4,12.3,428.0,345.86,270.17
2018,12,3,13,0,554.0,141.0,2.4,12.4,404.0,310.48,239.98
2018,12,3,13,15,700.5,106.0,2.35,12.45,425.0,299.12,223.85
2018,12,3,13,30,847.0,71.0,2.3,12.5,446.0,276.71,196.75
2018,12,3,13,45,714.5,90.5,2.25,12.5,394.0,225.87,155.81
2018,12,3,14,0,582.0,110.0,2.2,12.5,342.0,187.16,126.97
2018,12,3,14,15,402.5,122.5,2.05,12.3,277.0,145.55,100.23
2018,12,3,14,30,223.0,135.0,1.9,12.1,212.0,123.11,91.06
2018,12,3,14,45,114.0,109.5,1.8,11.9,148.5,91.96,71.23
2018,12,3,15,0,5.0,84.0,1.7,11.7,85.0,75.21,62.1
2018,12,3,15,15,42.0,67.0,1.7,11.7,76.0,59.29,47.78
2018,12,3,15,30,79.0,50.0,1.7,11.7,67.0,43.12,33.11
2018,12,3,15,45,49.5,38.0,1.6,10.65,48.0,33.28,24.13
2018,12,3,16,0,20.0,26.0,1.5,9.6,29.0,24.32,15.78
2018,12,3,16,15,20.5,17.0,1.55,9.25,19.0,15.41,6.68
2018,12,3,16,30,21.0,8.0,1.6,8.9,9.0,6.92,0.0
2018,12,3,16,45,10.5,4.0,1.6,8.55,4.5,3.81,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.8,6.35,3.0,2.86,0.0
2018,12,4,7,30,0.0,6.0,2.9,6.6,6.0,5.55,0.0
2018,12,4,7,45,0.0,9.0,3.05,6.9,9.0,8.33,1.09
2018,12,4,8,0,0.0,12.0,3.2,7.2,12.0,11.11,3.85
2018,12,4,8,15,0.0,15.0,3.2,7.65,15.0,13.89,6.41
2018,12,4,8,30,0.0,18.0,3.2,8.1,18.0,16.68,8.93
2018,12,4,8,45,0.0,34.5,3.25,8.6,34.5,32.02,22.38
2018,12,4,9,0,0.0,51.0,3.3,9.1,51.0,47.4,35.75
2018,12,4,9,15,6.0,79.0,3.35,9.75,81.0,77.98,62.18
2018,12,4,9,30,12.0,107.0,3.4,10.4,111.0,109.57,89.07
2018,12,4,9,45,11.0,109.5,3.45,11.0,113.5,110.67,89.64
2018,12,4,10,0,10.0,112.0,3.5,11.6,116.0,111.94,90.36
2018,12,4,10,15,5.0,88.0,3.5,12.0,90.0,85.07,67.27
2018,12,4,10,30,0.0,64.0,3.5,12.4,64.0,59.53,45.33
2018,12,4,10,45,0.0,67.5,3.45,12.8,67.5,62.8,48.0
2018,12,4,11,0,0.0,71.0,3.4,13.2,71.0,66.08,50.63
2018,12,4,11,15,0.0,73.5,3.25,13.45,73.5,68.41,52.51
2018,12,4,11,30,0.0,76.0,3.1,13.7,76.0,70.75,54.39
2018,12,4,11,45,2.0,91.5,3.0,13.9,92.5,86.2,67.31
2018,12,4,12,0,4.0,107.0,2.9,14.1,109.0,101.47,79.99
2018,12,4,12,15,9.0,142.5,2.65,14.15,147.0,136.18,108.74
2018,12,4,12,30,14.0,178.0,2.4,14.2,185.0,169.8,136.23
2018,12,4,12,45,12.5,173.0,2.15,14.2,179.0,163.49,130.93
2018,12,4,13,0,11.0,168.0,1.9,14.2,173.0,157.26,125.83
2018,12,4,13,15,8.5,160.0,1.75,14.05,164.0,148.22,118.56
2018,12,4,13,30,6.0,152.0,1.6,13.9,155.0,139.39,111.5
2018,12,4,13,45,4.0,132.0,1.45,13.75,134.0,120.7,96.24
2018,12,4,14,0,2.0,112.0,1.3,13.6,113.0,102.37,81.22
2018,12,4,14,15,1.0,98.5,1.4,13.2,99.0,90.0,71.14
2018,12,4,14,30,0.0,85.0,1.5,12.8,85.0,77.82,61.1
2018,12,4,14,45,0.0,74.0,1.55,12.35,74.0,67.95,52.86
2018,12,4,15,0,0.0,63.0,1.6,11.9,63.0,58.18,46.87
2018,12,4,15,15,0.0,53.5,1.6,11.9,53.5,49.66,39.14
2018,12,4,15,30,0.0,44.0,1.6,11.9,44.0,40.89,31.09
2018,12,4,15,45,0.0,34.5,1.55,11.0,34.5,32.04,22.98
2018,12,4,16,0,0.0,25.0,1.5,10.1,25.0,23.2,14.75
2018,12,4,16,15,10.5,17.0,1.55,9.75,17.5,15.99,7.09
2018,12,4,16,30,21.0,9.0,1.6,9.4,10.0,8.31,0.0
2018,12,4,16,45,10.5,4.5,1.6,9.05,5.0,4.29,0.0
2018,12,4,17,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,5,7,15,19.0,3.0,2.5,8.3,4.0,10.11,0.0
2018,12,5,7,30,38.0,6.0,2.6,8.4,8.0,28.58,0.0
2018,12,5,7,45,43.5,7.5,2.65,8.55,12.0,35.44,22.61
2018,12,5,8,0,49.0,9.0,2.7,8.7,16.0,39.42,27.98
2018,12,5,8,15,24.5,10.5,2.7,8.9,14.0,25.46,16.52
2018,12,5,8,30,0.0,12.0,2.7,9.1,12.0,11.11,4.03
2018,12,5,8,45,0.0,17.5,2.75,9.3,17.5,16.22,8.53
2018,12,5,9,0,0.0,23.0,2.8,9.5,23.0,21.33,13.01
2018,12,5,9,15,8.0,49.0,2.75,9.9,52.0,49.91,37.96
2018,12,5,9,30,16.0,75.0,2.7,10.3,81.0,82.17,65.76
2018,12,5,9,45,38.0,116.5,2.7,10.65,131.5,137.86,113.25
2018,12,5,10,0,60.0,158.0,2.7,11.0,182.0,193.77,159.93
2018,12,5,10,15,37.5,158.0,2.65,11.4,173.5,178.82,146.54
2018,12,5,10,30,15.0,158.0,2.6,11.8,165.0,159.39,129.63
2018,12,5,10,45,19.0,152.5,2.6,12.2,161.5,155.07,125.77
2018,12,5,11,0,23.0,147.0,2.6,12.6,158.0,154.42,124.95
2018,12,5,11,15,112.5,179.0,2.55,12.85,234.0,235.48,192.0
2018,12,5,11,30,202.0,211.0,2.5,13.1,310.0,307.19,249.31
2018,12,5,11,45,163.5,216.5,2.4,13.4,297.0,287.05,231.77
2018,12,5,12,0,125.0,222.0,2.3,13.7,284.0,267.98,215.63
2018,12,5,12,15,115.0,219.0,2.2,13.85,275.5,254.63,204.35
2018,12,5,12,30,105.0,216.0,2.1,14.0,267.0,240.46,192.45
2018,12,5,12,45,91.5,201.5,2.0,14.1,245.5,217.15,173.31
2018,12,5,13,0,78.0,187.0,1.9,14.2,224.0,194.93,155.11
2018,12,5,13,15,57.5,175.5,1.85,14.15,202.0,174.34,138.59
2018,12,5,13,30,37.0,164.0,1.8,14.1,180.0,155.41,123.59
2018,12,5,13,45,104.5,160.5,1.75,14.05,202.5,160.99,125.55
2018,12,5,14,0,172.0,157.0,1.7,14.0,225.0,161.94,123.15
2018,12,5,14,15,126.5,131.5,1.6,13.75,179.5,126.28,95.74
2018,12,5,14,30,81.0,106.0,1.5,13.5,134.0,95.16,72.45
2018,12,5,14,45,134.5,97.0,1.45,13.3,137.5,83.6,63.44
2018,12,5,15,0,188.0,88.0,1.4,13.1,141.0,67.92,55.29
2018,12,5,15,15,218.5,81.0,1.4,13.1,133.5,63.16,50.95
2018,12,5,15,30,249.0,74.0,1.4,13.1,126.0,58.21,46.29
2018,12,5,15,45,212.5,60.0,1.25,12.25,97.5,47.84,36.81
2018,12,5,16,0,176.0,46.0,1.1,11.4,69.0,37.19,26.83
2018,12,5,16,15,126.0,32.0,1.15,11.0,45.0,26.25,15.11
2018,12,5,16,30,76.0,18.0,1.2,10.6,21.0,15.04,0.0
2018,12,5,16,45,38.0,9.0,1.25,10.2,10.5,8.58,0.0
2018,12,5,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,6,7,15,84.0,8.5,1.7,6.35,13.0,39.97,0.0
2018,12,6,7,30,168.0,17.0,2.0,6.8,26.0,103.64,0.0
2018,12,6,7,45,326.5,27.0,2.3,7.3,64.5,199.03,148.75
2018,12,6,8,0,485.0,37.0,2.6,7.8,103.0,290.15,234.79
2018,12,6,8,15,554.5,43.0,2.6,8.25,142.5,340.29,280.76
2018,12,6,8,30,624.0,49.0,2.6,8.7,182.0,388.31,323.18
2018,12,6,8,45,669.0,52.0,2.6,9.15,220.5,424.93,354.81
2018,12,6,9,0,714.0,55.0,2.6,9.6,259.0,460.56,384.39
2018,12,6,9,15,744.5,58.0,2.6,10.15,294.5,486.95,405.35
2018,12,6,9,30,775.0,61.0,2.6,10.7,330.0,511.39,424.0
2018,12,6,9,45,798.0,62.5,2.55,11.25,361.0,527.65,435.46
2018,12,6,10,0,821.0,64.0,2.5,11.8,392.0,541.35,444.48
2018,12,6,10,15,834.0,65.5,2.4,12.25,416.5,546.69,446.63
2018,12,6,10,30,847.0,67.0,2.3,12.7,441.0,549.14,446.31
2018,12,6,10,45,855.5,68.5,2.25,13.15,459.0,544.11,440.25
2018,12,6,11,0,864.0,70.0,2.2,13.6,477.0,538.52,433.54
2018,12,6,11,15,869.0,70.5,2.15,13.9,488.0,527.06,422.39
2018,12,6,11,30,874.0,71.0,2.1,14.2,499.0,512.74,408.8
2018,12,6,11,45,875.0,71.0,2.05,14.5,502.0,493.14,390.92
2018,12,6,12,0,876.0,71.0,2.0,14.8,505.0,470.92,370.69
2018,12,6,12,15,874.5,70.5,2.0,14.9,501.0,444.61,347.31
2018,12,6,12,30,873.0,70.0,2.0,15.0,497.0,416.01,321.61
2018,12,6,12,45,868.0,70.0,2.0,15.15,486.0,384.43,293.0
2018,12,6,13,0,863.0,70.0,2.0,15.3,475.0,351.03,262.37
2018,12,6,13,15,854.0,69.0,2.0,15.35,456.5,313.88,228.47
2018,12,6,13,30,845.0,68.0,2.0,15.4,438.0,272.5,190.92
2018,12,6,13,45,831.0,66.5,2.0,15.4,413.0,231.32,153.88
2018,12,6,14,0,817.0,65.0,2.0,15.4,388.0,189.85,117.64
2018,12,6,14,15,797.5,63.0,1.95,15.25,357.5,147.19,83.25
2018,12,6,14,30,778.0,61.0,1.9,15.1,327.0,105.2,54.39
2018,12,6,14,45,749.0,58.0,1.85,14.95,291.5,62.98,34.47
2018,12,6,15,0,720.0,55.0,1.8,14.8,256.0,41.74,31.71
2018,12,6,15,15,676.0,51.0,1.8,14.8,217.0,39.66,29.79
2018,12,6,15,30,632.0,47.0,1.8,14.8,178.0,37.64,27.82
2018,12,6,15,45,562.5,41.5,1.35,13.55,138.5,34.2,24.62
2018,12,6,16,0,493.0,36.0,0.9,12.3,99.0,28.15,18.89
2018,12,6,16,15,368.5,27.5,0.95,11.95,64.5,22.13,11.79
2018,12,6,16,30,244.0,19.0,1.0,11.6,30.0,15.91,0.0
2018,12,6,16,45,122.0,9.5,1.0,11.2,15.0,9.05,0.0
2018,12,6,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,15,41.5,9.5,0.85,6.25,11.5,24.71,0.0
2018,12,7,7,30,83.0,19.0,0.8,6.6,23.0,63.62,0.0
2018,12,7,7,45,129.5,33.0,0.8,6.9,46.5,110.5,79.99
2018,12,7,8,0,176.0,47.0,0.8,7.2,70.0,149.24,119.52
2018,12,7,8,15,240.5,60.0,0.85,7.6,103.5,206.21,169.52
2018,12,7,8,30,305.0,73.0,0.9,8.0,137.0,256.27,212.79
2018,12,7,8,45,454.0,71.0,1.0,8.35,188.0,336.64,280.35
2018,12,7,9,0,603.0,69.0,1.1,8.7,239.0,418.89,347.51
2018,12,7,9,15,480.5,96.0,1.05,9.05,242.5,383.63,317.95
2018,12,7,9,30,358.0,123.0,1.0,9.4,246.0,347.61,287.8
2018,12,7,9,45,393.0,129.0,0.95,9.75,275.5,372.57,307.42
2018,12,7,10,0,428.0,135.0,0.9,10.1,305.0,396.29,325.12
2018,12,7,10,15,457.0,137.5,0.85,10.65,329.5,411.36,335.4
2018,12,7,10,30,486.0,140.0,0.8,11.2,354.0,424.63,344.03
2018,12,7,10,45,647.0,112.0,0.8,11.8,408.5,479.34,385.19
2018,12,7,11,0,808.0,84.0,0.8,12.4,463.0,524.44,417.31
2018,12,7,11,15,847.0,77.0,0.75,13.0,482.5,522.92,412.85
2018,12,7,11,30,886.0,70.0,0.7,13.6,502.0,516.81,405.11
2018,12,7,11,45,888.5,69.5,0.7,14.2,505.5,497.26,387.42
2018,12,7,12,0,891.0,69.0,0.7,14.8,509.0,475.01,367.47
2018,12,7,12,15,890.5,68.5,0.75,15.15,505.5,448.84,344.82
2018,12,7,12,30,890.0,68.0,0.8,15.5,502.0,420.28,319.76
2018,12,7,12,45,886.0,67.5,0.85,15.85,491.0,388.16,291.38
2018,12,7,13,0,882.0,67.0,0.9,16.2,480.0,354.13,260.85
2018,12,7,13,15,873.0,66.0,0.95,16.2,461.5,316.41,227.3
2018,12,7,13,30,864.0,65.0,1.0,16.2,443.0,277.47,192.35
2018,12,7,13,45,850.0,64.0,1.05,16.2,418.0,236.46,155.97
2018,12,7,14,0,836.0,63.0,1.1,16.2,393.0,191.24,117.14
2018,12,7,14,15,815.5,61.0,1.05,16.0,362.0,147.71,82.4
2018,12,7,14,30,795.0,59.0,1.0,15.8,331.0,104.88,53.22
2018,12,7,14,45,764.5,56.5,0.95,15.6,295.0,62.31,33.43
2018,12,7,15,0,734.0,54.0,0.9,15.4,259.0,40.93,30.92
2018,12,7,15,15,690.0,50.0,0.9,15.4,219.5,38.81,28.99
2018,12,7,15,30,646.0,46.0,0.9,15.4,180.0,36.74,26.98
2018,12,7,15,45,575.5,40.5,0.85,14.2,140.0,33.26,23.74
2018,12,7,16,0,505.0,35.0,0.8,13.0,100.0,29.81,20.27
2018,12,7,16,15,379.0,27.5,0.85,12.6,65.5,22.15,11.75
2018,12,7,16,30,253.0,20.0,0.9,12.2,31.0,16.96,0.0
2018,12,7,16,45,126.5,10.0,0.95,11.85,15.5,9.53,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,7,15,125.0,10.0,1.1,5.25,16.0,56.45,0.0
2018,12,8,7,30,250.0,20.0,1.1,5.8,32.0,136.98,0.0
2018,12,8,7,45,375.5,28.5,1.1,6.35,67.0,220.38,160.03
2018,12,8,8,0,501.0,37.0,1.1,6.9,102.0,295.36,236.58
2018,12,8,8,15,572.0,42.5,1.2,7.4,142.0,345.81,282.77
2018,12,8,8,30,643.0,48.0,1.3,7.9,182.0,394.07,325.16
2018,12,8,8,45,688.0,51.5,1.45,8.4,221.0,431.51,357.51
2018,12,8,9,0,733.0,55.0,1.6,8.9,260.0,467.94,387.86
2018,12,8,9,15,764.0,58.0,1.7,9.6,296.5,494.84,409.16
2018,12,8,9,30,795.0,61.0,1.8,10.3,333.0,519.74,428.13
2018,12,8,9,45,817.5,62.5,1.9,11.0,364.5,535.89,439.69
2018,12,8,10,0,840.0,64.0,2.0,11.7,396.0,549.42,448.83
2018,12,8,10,15,855.0,65.5,2.05,12.2,421.5,555.96,452.34
2018,12,8,10,30,870.0,67.0,2.1,12.7,447.0,557.12,451.55
2018,12,8,10,45,878.5,68.0,2.2,13.2,465.5,553.9,447.35
2018,12,8,11,0,887.0,69.0,2.3,13.7,484.0,547.66,440.61
2018,12,8,11,15,892.0,69.5,2.25,13.95,495.0,536.05,429.38
2018,12,8,11,30,897.0,70.0,2.2,14.2,506.0,521.49,415.66
2018,12,8,11,45,891.5,72.0,2.2,14.45,508.0,500.56,396.93
2018,12,8,12,0,886.0,74.0,2.2,14.7,510.0,477.17,375.99
2018,12,8,12,15,888.0,73.5,2.15,14.75,507.5,452.2,353.48
2018,12,8,12,30,890.0,73.0,2.1,14.8,505.0,424.7,328.46
2018,12,8,12,45,821.5,83.5,2.1,14.85,475.5,378.19,289.23
2018,12,8,13,0,753.0,94.0,2.1,14.9,446.0,332.85,250.84
2018,12,8,13,15,803.0,83.0,2.05,14.9,445.0,309.16,226.56
2018,12,8,13,30,853.0,72.0,2.0,14.9,444.0,277.98,195.4
2018,12,8,13,45,838.0,70.5,1.95,14.85,418.5,236.36,157.96
2018,12,8,14,0,823.0,69.0,1.9,14.8,393.0,194.51,121.43
2018,12,8,14,15,802.0,66.5,1.7,14.55,361.5,151.05,86.42
2018,12,8,14,30,781.0,64.0,1.5,14.3,330.0,108.39,57.03
2018,12,8,14,45,750.0,61.0,1.35,14.1,294.0,66.06,36.97
2018,12,8,15,0,719.0,58.0,1.2,13.9,258.0,44.43,34.24
2018,12,8,15,15,672.5,53.5,1.2,13.9,218.5,41.97,31.98
2018,12,8,15,30,626.0,49.0,1.2,13.9,179.0,39.56,29.65
2018,12,8,15,45,545.5,43.5,1.1,12.65,138.5,33.03,23.69
2018,12,8,16,0,465.0,38.0,1.0,11.4,98.0,30.0,20.58
2018,12,8,16,15,332.0,28.5,1.05,10.9,63.0,23.08,12.58
2018,12,8,16,30,199.0,19.0,1.1,10.4,28.0,15.89,0.0
2018,12,8,16,45,99.5,9.5,1.15,9.95,14.0,9.05,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
