Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,19,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,9,7,15,9.0,7.0,0.85,6.3,7.5,10.03,0.0
2018,12,9,7,30,18.0,14.0,0.8,6.5,15.0,24.61,0.0
2018,12,9,7,45,11.5,28.0,0.8,6.7,29.0,36.89,22.47
2018,12,9,8,0,5.0,42.0,0.8,6.9,43.0,45.26,32.74
2018,12,9,8,15,13.0,58.0,0.95,7.2,60.5,65.53,50.94
2018,12,9,8,30,21.0,74.0,1.1,7.5,78.0,90.99,73.41
2018,12,9,8,45,19.5,84.0,1.25,7.8,88.5,99.11,80.69
2018,12,9,9,0,18.0,94.0,1.4,8.1,99.0,102.15,83.4
2018,12,9,9,15,22.0,105.5,1.4,8.4,112.5,120.63,99.23
2018,12,9,9,30,26.0,117.0,1.4,8.7,126.0,133.77,110.26
2018,12,9,9,45,76.0,121.5,1.35,8.95,151.0,164.51,136.68
2018,12,9,10,0,126.0,126.0,1.3,9.2,176.0,202.2,168.38
2018,12,9,10,15,83.0,125.5,1.35,9.45,159.0,175.81,145.33
2018,12,9,10,30,40.0,125.0,1.4,9.7,142.0,144.06,117.94
2018,12,9,10,45,20.5,127.5,1.4,9.9,136.0,134.81,109.74
2018,12,9,11,0,1.0,130.0,1.4,10.1,130.0,122.84,99.26
2018,12,9,11,15,1.5,112.0,1.5,10.15,112.5,105.54,84.65
2018,12,9,11,30,2.0,94.0,1.6,10.2,95.0,88.62,70.33
2018,12,9,11,45,1.0,93.5,1.75,10.25,94.0,87.59,69.44
2018,12,9,12,0,0.0,93.0,1.9,10.3,93.0,86.62,68.6
2018,12,9,12,15,1.5,109.0,1.9,10.25,109.5,102.04,81.66
2018,12,9,12,30,3.0,125.0,1.9,10.2,126.0,117.14,94.4
2018,12,9,12,45,7.5,144.0,1.95,10.2,147.5,135.6,109.85
2018,12,9,13,0,12.0,163.0,2.0,10.2,169.0,153.15,124.45
2018,12,9,13,15,21.5,143.0,1.95,10.1,152.5,137.09,110.78
2018,12,9,13,30,31.0,123.0,1.9,10.0,136.0,119.38,95.6
2018,12,9,13,45,81.0,130.0,1.9,9.95,162.5,131.43,103.78
2018,12,9,14,0,131.0,137.0,1.9,9.9,189.0,139.68,108.33
2018,12,9,14,15,176.0,132.0,1.8,9.75,195.5,132.77,100.59
2018,12,9,14,30,221.0,127.0,1.7,9.6,202.0,117.35,87.1
2018,12,9,14,45,171.0,110.0,1.6,9.45,164.5,89.54,68.69
2018,12,9,15,0,121.0,93.0,1.5,9.3,127.0,75.69,63.11
2018,12,9,15,15,116.0,84.0,1.5,9.3,112.5,68.68,56.68
2018,12,9,15,30,111.0,75.0,1.5,9.3,98.0,61.45,49.9
2018,12,9,15,45,75.5,57.5,1.25,8.75,71.5,48.02,37.49
2018,12,9,16,0,40.0,40.0,1.0,8.2,45.0,34.2,24.57
2018,12,9,16,15,34.5,26.5,0.95,8.0,29.5,23.08,12.79
2018,12,9,16,30,29.0,13.0,0.9,7.8,14.0,11.69,0.0
2018,12,9,16,45,14.5,6.5,0.9,7.55,7.0,6.2,0.0
2018,12,9,17,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,7,15,0.5,4.5,1.35,6.0,4.5,4.47,0.0
2018,12,10,7,30,1.0,9.0,1.5,6.3,9.0,8.98,0.0
2018,12,10,7,45,2.0,23.0,1.7,6.55,23.0,22.61,11.29
2018,12,10,8,0,3.0,37.0,1.9,6.8,37.0,37.9,26.43
2018,12,10,8,15,29.0,50.5,2.0,7.15,56.0,67.66,52.81
2018,12,10,8,30,55.0,64.0,2.1,7.5,75.0,101.92,83.06
2018,12,10,8,45,47.0,83.0,2.25,7.85,94.0,112.15,92.2
2018,12,10,9,0,39.0,102.0,2.4,8.2,113.0,128.51,106.28
2018,12,10,9,15,31.5,113.5,2.55,8.65,123.0,135.33,111.91
2018,12,10,9,30,24.0,125.0,2.7,9.1,133.0,141.97,117.22
2018,12,10,9,45,45.5,125.5,2.85,9.6,142.5,152.11,125.81
2018,12,10,10,0,67.0,126.0,3.0,10.1,152.0,162.82,134.77
2018,12,10,10,15,35.5,119.5,3.05,10.6,133.5,137.13,112.23
2018,12,10,10,30,4.0,113.0,3.1,11.1,115.0,108.71,87.46
2018,12,10,10,45,2.0,101.0,3.15,11.55,102.0,95.67,76.18
2018,12,10,11,0,0.0,89.0,3.2,12.0,89.0,83.0,65.25
2018,12,10,11,15,2.5,111.5,3.15,12.35,112.5,105.58,84.18
2018,12,10,11,30,5.0,134.0,3.1,12.7,136.0,127.93,102.69
2018,12,10,11,45,22.5,162.0,3.05,13.05,173.0,162.17,130.93
2018,12,10,12,0,40.0,190.0,3.0,13.4,210.0,196.99,159.19
2018,12,10,12,15,159.0,188.0,3.0,13.55,265.0,244.67,197.17
2018,12,10,12,30,278.0,186.0,3.0,13.7,320.0,283.77,226.63
2018,12,10,12,45,542.0,133.5,2.95,13.9,388.0,320.49,250.51
2018,12,10,13,0,806.0,81.0,2.9,14.1,456.0,340.03,257.39
2018,12,10,13,15,838.0,72.0,2.9,14.15,448.5,309.1,227.08
2018,12,10,13,30,870.0,63.0,2.9,14.2,441.0,277.28,195.53
2018,12,10,13,45,859.0,61.0,2.9,14.25,416.5,236.03,157.8
2018,12,10,14,0,848.0,59.0,2.9,14.3,392.0,194.11,120.63
2018,12,10,14,15,829.5,57.0,2.75,14.15,361.5,150.81,85.33
2018,12,10,14,30,811.0,55.0,2.6,14.0,331.0,103.59,51.86
2018,12,10,14,45,783.0,52.5,2.45,13.85,295.5,60.49,31.27
2018,12,10,15,0,755.0,50.0,2.3,13.7,260.0,37.58,28.13
2018,12,10,15,15,712.0,47.0,2.3,13.7,221.0,36.21,26.85
2018,12,10,15,30,669.0,44.0,2.3,13.7,182.0,34.94,25.55
2018,12,10,15,45,601.5,38.5,1.7,12.25,142.0,31.37,22.24
2018,12,10,16,0,534.0,33.0,1.1,10.8,102.0,27.8,18.71
2018,12,10,16,15,406.5,26.0,1.15,10.35,67.0,22.64,12.31
2018,12,10,16,30,279.0,19.0,1.2,9.9,32.0,15.9,0.0
2018,12,10,16,45,139.5,9.5,1.25,9.4,16.0,9.05,0.0
2018,12,10,17,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,11,7,15,128.0,9.0,1.35,2.95,14.0,55.93,0.0
2018,12,11,7,30,256.0,18.0,1.5,3.6,28.0,118.72,0.0
2018,12,11,7,45,400.0,25.0,1.7,4.3,63.5,216.83,149.83
2018,12,11,8,0,544.0,32.0,1.9,5.0,99.0,301.19,242.12
2018,12,11,8,15,613.5,37.0,1.95,5.6,139.5,351.96,290.05
2018,12,11,8,30,683.0,42.0,2.0,6.2,180.0,403.64,335.94
2018,12,11,8,45,727.0,45.0,2.05,6.85,219.5,440.36,367.92
2018,12,11,9,0,771.0,48.0,2.1,7.5,259.0,476.09,397.72
2018,12,11,9,15,795.5,51.0,2.05,8.1,294.5,499.97,416.58
2018,12,11,9,30,820.0,54.0,2.0,8.7,330.0,521.71,432.9
2018,12,11,9,45,836.0,57.0,1.95,9.35,361.0,533.13,440.42
2018,12,11,10,0,852.0,60.0,1.9,10.0,392.0,545.28,448.01
2018,12,11,10,15,864.5,62.0,1.8,10.5,417.0,551.53,450.65
2018,12,11,10,30,877.0,64.0,1.7,11.0,442.0,554.84,450.74
2018,12,11,10,45,884.0,65.0,1.65,11.5,460.0,551.05,445.44
2018,12,11,11,0,891.0,66.0,1.6,12.0,478.0,544.27,437.69
2018,12,11,11,15,895.5,66.5,1.65,12.45,489.0,532.66,426.65
2018,12,11,11,30,900.0,67.0,1.7,12.9,500.0,518.12,413.1
2018,12,11,11,45,899.5,67.5,1.75,13.35,503.5,498.3,395.21
2018,12,11,12,0,899.0,68.0,1.8,13.8,507.0,475.85,374.91
2018,12,11,12,15,898.5,67.5,1.85,14.0,503.5,449.85,351.74
2018,12,11,12,30,898.0,67.0,1.9,14.2,500.0,421.43,326.12
2018,12,11,12,45,893.5,65.5,1.95,14.4,488.5,388.29,296.25
2018,12,11,13,0,889.0,64.0,2.0,14.6,477.0,353.28,264.27
2018,12,11,13,15,880.0,63.0,2.0,14.6,458.5,315.69,229.89
2018,12,11,13,30,871.0,62.0,2.0,14.6,440.0,276.85,194.2
2018,12,11,13,45,857.0,60.5,2.0,14.6,415.0,235.46,156.78
2018,12,11,14,0,843.0,59.0,2.0,14.6,390.0,193.64,120.06
2018,12,11,14,15,822.0,57.5,1.85,14.45,359.0,146.64,81.92
2018,12,11,14,30,801.0,56.0,1.7,14.3,328.0,104.15,52.49
2018,12,11,14,45,771.0,53.0,1.5,14.1,292.0,61.07,31.68
2018,12,11,15,0,741.0,50.0,1.3,13.9,256.0,37.55,28.1
2018,12,11,15,15,697.5,47.0,1.3,13.9,217.5,36.18,26.82
2018,12,11,15,30,654.0,44.0,1.3,13.9,179.0,34.91,25.52
2018,12,11,15,45,583.0,39.0,0.95,12.95,139.5,31.81,22.59
2018,12,11,16,0,512.0,34.0,0.6,12.0,100.0,28.77,19.49
2018,12,11,16,15,362.5,26.5,0.7,11.55,64.5,21.14,11.1
2018,12,11,16,30,213.0,19.0,0.8,11.1,29.0,15.85,0.0
2018,12,11,16,45,106.5,9.5,0.9,10.65,14.5,9.05,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,12,7,15,47.5,6.0,2.75,7.35,8.0,5.72,0.0
2018,12,12,7,30,95.0,12.0,3.0,7.5,16.0,48.95,0.0
2018,12,12,7,45,237.0,24.0,3.2,7.6,49.0,151.38,100.25
2018,12,12,8,0,379.0,36.0,3.4,7.7,82.0,235.65,188.3
2018,12,12,8,15,431.0,41.5,3.45,8.05,112.5,273.95,225.62
2018,12,12,8,30,483.0,47.0,3.5,8.4,143.0,313.18,261.55
2018,12,12,8,45,244.5,44.0,3.5,8.75,93.0,188.03,157.91
2018,12,12,9,0,6.0,41.0,3.5,9.1,43.0,41.22,30.37
2018,12,12,9,15,3.0,45.5,3.55,9.6,46.5,43.87,32.66
2018,12,12,9,30,0.0,50.0,3.6,10.1,50.0,46.46,34.78
2018,12,12,9,45,108.5,91.0,3.6,10.6,133.0,155.43,129.41
2018,12,12,10,0,217.0,132.0,3.6,11.1,216.0,266.04,222.29
2018,12,12,10,15,545.5,98.0,3.65,11.6,328.0,419.22,349.03
2018,12,12,10,30,874.0,64.0,3.7,12.1,440.0,552.47,454.57
2018,12,12,10,45,892.5,63.0,3.7,12.55,461.0,552.75,452.08
2018,12,12,11,0,911.0,62.0,3.7,13.0,482.0,549.86,447.55
2018,12,12,11,15,917.0,62.5,3.8,13.3,494.0,538.89,436.88
2018,12,12,11,30,923.0,63.0,3.9,13.6,506.0,524.88,423.56
2018,12,12,11,45,926.0,62.5,3.95,13.9,510.0,505.38,405.52
2018,12,12,12,0,929.0,62.0,4.0,14.2,514.0,483.03,384.85
2018,12,12,12,15,925.0,63.0,4.05,14.4,510.5,456.45,360.55
2018,12,12,12,30,921.0,64.0,4.1,14.6,507.0,427.52,333.86
2018,12,12,12,45,913.0,64.5,4.15,14.8,495.5,394.45,303.42
2018,12,12,13,0,905.0,65.0,4.2,15.0,484.0,359.6,271.0
2018,12,12,13,15,897.5,63.5,4.2,15.0,466.0,321.46,235.6
2018,12,12,13,30,890.0,62.0,4.2,15.0,448.0,281.93,198.79
2018,12,12,13,45,872.0,60.0,4.15,14.95,420.5,238.55,159.45
2018,12,12,14,0,854.0,58.0,4.1,14.9,393.0,195.06,121.18
2018,12,12,14,15,779.0,62.0,3.8,14.7,349.0,145.78,83.23
2018,12,12,14,30,704.0,66.0,3.5,14.5,305.0,105.91,57.59
2018,12,12,14,45,722.5,57.5,3.2,14.25,280.0,64.03,34.84
2018,12,12,15,0,741.0,49.0,2.9,14.0,255.0,36.7,27.3
2018,12,12,15,15,684.0,48.5,2.9,14.0,216.5,37.47,27.93
2018,12,12,15,30,627.0,48.0,2.9,14.0,178.0,38.6,28.75
2018,12,12,15,45,424.5,45.5,2.2,12.25,125.0,34.61,25.1
2018,12,12,16,0,222.0,43.0,1.5,10.5,72.0,33.13,23.4
2018,12,12,16,15,230.0,30.5,1.5,9.95,50.5,23.92,13.43
2018,12,12,16,30,238.0,18.0,1.5,9.4,29.0,14.83,0.0
2018,12,12,16,45,119.0,9.0,1.5,8.8,14.5,8.58,0.0
2018,12,12,17,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,13,7,15,115.0,8.5,1.35,5.0,12.5,8.1,0.0
2018,12,13,7,30,230.0,17.0,1.4,5.6,25.0,106.63,0.0
2018,12,13,7,45,374.0,24.5,1.4,6.2,59.5,208.45,135.1
2018,12,13,8,0,518.0,32.0,1.4,6.8,94.0,287.43,227.77
2018,12,13,8,15,591.5,37.0,1.65,7.4,133.5,339.5,277.0
2018,12,13,8,30,665.0,42.0,1.9,8.0,173.0,392.63,324.22
2018,12,13,8,45,710.5,45.5,2.15,8.6,213.0,430.4,357.53
2018,12,13,9,0,756.0,49.0,2.4,9.2,253.0,467.31,388.86
2018,12,13,9,15,785.0,51.5,2.5,9.85,289.0,492.9,409.59
2018,12,13,9,30,814.0,54.0,2.6,10.5,325.0,516.49,427.91
2018,12,13,9,45,834.0,56.5,2.7,11.1,356.5,529.62,437.48
2018,12,13,10,0,854.0,59.0,2.8,11.7,388.0,543.53,447.16
2018,12,13,10,15,868.5,60.0,2.85,12.15,413.5,549.9,450.7
2018,12,13,10,30,883.0,61.0,2.9,12.6,439.0,553.35,451.71
2018,12,13,10,45,892.0,62.0,2.95,13.05,458.0,550.82,447.83
2018,12,13,11,0,901.0,63.0,3.0,13.5,477.0,545.23,441.37
2018,12,13,11,15,906.5,63.5,3.05,13.75,489.0,534.23,430.8
2018,12,13,11,30,912.0,64.0,3.1,14.0,501.0,520.23,417.64
2018,12,13,11,45,914.0,64.0,3.15,14.3,505.0,501.07,400.08
2018,12,13,12,0,916.0,64.0,3.2,14.6,509.0,479.14,379.95
2018,12,13,12,15,912.5,64.5,3.2,14.75,505.5,452.68,355.97
2018,12,13,12,30,909.0,65.0,3.2,14.9,502.0,423.88,329.64
2018,12,13,12,45,901.0,66.0,3.25,15.05,491.0,391.73,300.24
2018,12,13,13,0,893.0,67.0,3.3,15.2,480.0,357.82,268.87
2018,12,13,13,15,883.5,66.5,3.25,15.2,462.0,320.49,234.41
2018,12,13,13,30,874.0,66.0,3.2,15.2,444.0,281.91,198.7
2018,12,13,13,45,859.5,64.5,3.15,15.2,419.0,240.35,160.96
2018,12,13,14,0,845.0,63.0,3.1,15.2,394.0,194.69,120.94
2018,12,13,14,15,824.0,61.0,2.9,14.95,363.0,151.03,85.43
2018,12,13,14,30,803.0,59.0,2.7,14.7,332.0,108.06,55.42
2018,12,13,14,45,771.5,57.0,2.45,14.45,296.5,65.72,34.93
2018,12,13,15,0,740.0,55.0,2.2,14.2,261.0,41.85,31.88
2018,12,13,15,15,695.0,51.0,2.2,14.2,221.5,39.73,29.93
2018,12,13,15,30,650.0,47.0,2.2,14.2,182.0,37.68,27.92
2018,12,13,15,45,576.0,42.0,1.7,12.45,142.0,34.69,25.17
2018,12,13,16,0,502.0,37.0,1.2,10.7,102.0,29.04,19.82
2018,12,13,16,15,369.5,29.0,1.25,10.15,67.0,23.51,13.16
2018,12,13,16,30,237.0,21.0,1.3,9.6,32.0,17.87,0.0
2018,12,13,16,45,118.5,10.5,1.3,9.05,16.0,10.01,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,14,7,15,8.0,1.5,1.8,9.0,2.0,0.0,0.0
2018,12,14,7,30,16.0,3.0,1.9,9.4,4.0,9.12,0.0
2018,12,14,7,45,8.0,5.0,2.0,9.75,5.5,8.58,0.04
2018,12,14,8,0,0.0,7.0,2.1,10.1,7.0,6.48,0.0
2018,12,14,8,15,0.0,8.5,2.3,10.6,8.5,7.87,1.06
2018,12,14,8,30,0.0,10.0,2.5,11.1,10.0,9.26,2.32
2018,12,14,8,45,0.0,19.0,2.7,11.6,19.0,17.61,9.59
2018,12,14,9,0,0.0,28.0,2.9,12.1,28.0,25.97,16.83
2018,12,14,9,15,8.0,66.5,3.15,12.5,69.0,66.55,51.79
2018,12,14,9,30,16.0,105.0,3.4,12.9,110.0,110.23,88.9
2018,12,14,9,45,8.0,66.5,3.65,13.25,69.0,66.24,51.26
2018,12,14,10,0,0.0,28.0,3.9,13.6,28.0,25.98,16.67
2018,12,14,10,15,6.0,63.5,4.0,13.8,66.0,62.35,47.72
2018,12,14,10,30,12.0,99.0,4.1,14.0,104.0,99.42,78.97
2018,12,14,10,45,11.5,129.5,4.2,14.15,134.5,128.54,103.14
2018,12,14,11,0,11.0,160.0,4.3,14.3,165.0,157.48,126.94
2018,12,14,11,15,13.0,150.0,4.35,14.4,156.0,147.92,118.85
2018,12,14,11,30,15.0,140.0,4.4,14.5,147.0,138.61,111.01
2018,12,14,11,45,138.0,148.5,4.45,14.55,215.5,209.31,169.61
2018,12,14,12,0,261.0,157.0,4.5,14.6,284.0,270.2,218.38
2018,12,14,12,15,154.0,129.0,4.5,14.65,204.0,189.27,151.8
2018,12,14,12,30,47.0,101.0,4.5,14.7,124.0,112.93,89.04
2018,12,14,12,45,53.0,118.0,4.45,14.8,143.0,128.7,101.89
2018,12,14,13,0,59.0,135.0,4.4,14.9,162.0,143.36,113.63
2018,12,14,13,15,38.5,124.5,4.35,14.85,142.0,125.09,98.74
2018,12,14,13,30,18.0,114.0,4.3,14.8,122.0,109.36,86.18
2018,12,14,13,45,19.5,100.5,4.25,14.8,108.5,95.62,74.62
2018,12,14,14,0,21.0,87.0,4.2,14.8,95.0,82.8,63.8
2018,12,14,14,15,84.5,99.5,4.0,14.65,128.5,96.73,72.84
2018,12,14,14,30,148.0,112.0,3.8,14.5,162.0,105.44,78.33
2018,12,14,14,45,125.5,105.5,3.6,14.35,145.0,90.19,68.65
2018,12,14,15,0,103.0,99.0,3.4,14.2,128.0,79.76,65.54
2018,12,14,15,15,54.0,80.5,3.4,14.2,95.5,69.18,56.05
2018,12,14,15,30,5.0,62.0,3.4,14.2,63.0,55.82,43.96
2018,12,14,15,45,2.5,48.0,2.8,13.4,48.5,43.64,32.93
2018,12,14,16,0,0.0,34.0,2.2,12.6,34.0,31.32,21.61
2018,12,14,16,15,9.5,23.0,2.1,12.25,23.5,21.18,11.21
2018,12,14,16,30,19.0,12.0,2.0,11.9,13.0,10.88,0.0
2018,12,14,16,45,9.5,6.0,1.9,11.55,6.5,5.72,0.0
2018,12,14,17,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,7,15,11.5,5.5,0.95,8.8,6.0,0.0,0.0
2018,12,15,7,30,23.0,11.0,1.0,9.2,12.0,19.45,0.0
2018,12,15,7,45,22.5,24.5,1.0,9.55,26.5,36.98,18.02
2018,12,15,8,0,22.0,38.0,1.0,9.9,41.0,52.67,37.88
2018,12,15,8,15,37.0,55.0,1.15,10.25,61.5,78.95,61.39
2018,12,15,8,30,52.0,72.0,1.3,10.6,82.0,104.96,84.28
2018,12,15,8,45,101.0,88.0,1.45,11.0,113.0,154.1,126.57
2018,12,15,9,0,150.0,104.0,1.6,11.4,144.0,197.07,163.13
2018,12,15,9,15,309.5,101.5,1.65,11.9,198.5,294.01,244.04
2018,12,15,9,30,469.0,99.0,1.7,12.4,253.0,377.45,311.66
2018,12,15,9,45,543.0,94.5,1.75,12.95,289.5,416.96,342.34
2018,12,15,10,0,617.0,90.0,1.8,13.5,326.0,451.63,368.8
2018,12,15,10,15,421.0,132.0,1.75,14.0,298.0,382.56,311.46
2018,12,15,10,30,225.0,174.0,1.7,14.5,270.0,308.9,250.49
2018,12,15,10,45,199.5,179.0,1.65,15.05,267.0,289.55,234.18
2018,12,15,11,0,174.0,184.0,1.6,15.6,264.0,276.64,222.73
2018,12,15,11,15,120.0,192.5,1.55,15.85,248.0,252.78,202.65
2018,12,15,11,30,66.0,201.0,1.5,16.1,232.0,225.92,180.39
2018,12,15,11,45,111.0,204.0,1.45,16.35,257.5,250.21,199.44
2018,12,15,12,0,156.0,207.0,1.4,16.6,283.0,268.02,212.68
2018,12,15,12,15,101.5,197.5,1.4,16.75,247.0,227.42,180.04
2018,12,15,12,30,47.0,188.0,1.4,16.9,211.0,192.62,152.4
2018,12,15,12,45,109.0,192.0,1.35,17.0,243.0,216.01,170.08
2018,12,15,13,0,171.0,196.0,1.3,17.1,275.0,233.36,181.93
2018,12,15,13,15,128.5,183.0,1.25,17.1,241.0,200.91,156.19
2018,12,15,13,30,86.0,170.0,1.2,17.1,207.0,173.0,134.57
2018,12,15,13,45,69.5,147.5,1.15,17.1,176.5,145.62,112.74
2018,12,15,14,0,53.0,125.0,1.1,17.1,146.0,119.92,92.32
2018,12,15,14,15,50.0,123.0,1.0,16.95,141.5,113.89,87.65
2018,12,15,14,30,47.0,121.0,0.9,16.8,137.0,107.63,83.01
2018,12,15,14,45,69.0,105.0,0.8,16.65,125.5,91.93,70.44
2018,12,15,15,0,91.0,89.0,0.7,16.5,114.0,72.84,58.8
2018,12,15,15,15,118.0,84.5,0.7,16.5,112.0,69.05,55.39
2018,12,15,15,30,145.0,80.0,0.7,16.5,110.0,62.28,49.2
2018,12,15,15,45,120.5,63.5,0.8,15.45,85.0,52.37,40.28
2018,12,15,16,0,96.0,47.0,0.9,14.4,60.0,39.45,28.48
2018,12,15,16,15,73.0,32.5,1.0,13.85,40.0,26.61,15.51
2018,12,15,16,30,50.0,18.0,1.1,13.3,20.0,15.05,0.0
2018,12,15,16,45,25.0,9.0,1.15,12.75,10.0,8.58,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.6,10.45,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.7,10.9,2.0,1.91,0.0
2018,12,16,7,45,0.0,4.0,1.8,11.35,4.0,3.7,0.0
2018,12,16,8,0,0.0,6.0,1.9,11.8,6.0,5.55,0.0
2018,12,16,8,15,0.0,7.0,2.15,12.15,7.0,6.48,0.0
2018,12,16,8,30,0.0,8.0,2.4,12.5,8.0,7.4,0.69
2018,12,16,8,45,0.0,18.5,2.65,12.85,18.5,17.14,9.11
2018,12,16,9,0,0.0,29.0,2.9,13.2,29.0,26.9,17.54
2018,12,16,9,15,0.5,54.0,3.0,13.5,54.0,50.46,37.75
2018,12,16,9,30,1.0,79.0,3.1,13.8,79.0,75.07,58.64
2018,12,16,9,45,0.5,70.0,3.2,14.05,70.0,65.44,50.33
2018,12,16,10,0,0.0,61.0,3.3,14.3,61.0,56.72,42.82
2018,12,16,10,15,1.0,49.0,3.4,14.45,49.5,46.08,33.71
2018,12,16,10,30,2.0,37.0,3.5,14.6,38.0,35.45,24.63
2018,12,16,10,45,1.0,40.5,3.55,14.8,41.0,38.16,26.86
2018,12,16,11,0,0.0,44.0,3.6,15.0,44.0,40.89,29.1
2018,12,16,11,15,0.0,58.0,3.55,15.0,58.0,53.94,40.1
2018,12,16,11,30,0.0,72.0,3.5,15.0,72.0,67.01,51.06
2018,12,16,11,45,0.0,82.5,3.4,15.0,82.5,76.82,59.26
2018,12,16,12,0,0.0,93.0,3.3,15.0,93.0,86.62,67.44
2018,12,16,12,15,3.0,96.5,3.2,15.0,98.0,91.1,71.16
2018,12,16,12,30,6.0,100.0,3.1,15.0,103.0,95.36,74.69
2018,12,16,12,45,3.0,78.0,3.05,14.95,79.5,73.7,56.63
2018,12,16,13,0,0.0,56.0,3.0,14.9,56.0,52.07,38.54
2018,12,16,13,15,0.0,61.5,3.0,14.9,61.5,57.2,42.92
2018,12,16,13,30,0.0,67.0,3.0,14.9,67.0,62.33,47.3
2018,12,16,13,45,0.0,55.0,3.05,14.85,55.0,51.13,37.9
2018,12,16,14,0,0.0,43.0,3.1,14.8,43.0,39.94,28.46
2018,12,16,14,15,0.0,43.5,3.1,14.7,43.5,40.4,28.92
2018,12,16,14,30,0.0,44.0,3.1,14.6,44.0,40.87,29.36
2018,12,16,14,45,0.0,33.5,3.15,14.5,33.5,31.09,21.03
2018,12,16,15,0,0.0,23.0,3.2,14.4,23.0,21.32,13.5
2018,12,16,15,15,0.0,18.5,3.2,14.4,18.5,17.14,9.72
2018,12,16,15,30,0.0,14.0,3.2,14.4,14.0,12.97,5.92
2018,12,16,15,45,0.0,12.0,3.05,14.05,12.0,11.11,4.18
2018,12,16,16,0,0.0,10.0,2.9,13.7,10.0,9.26,2.39
2018,12,16,16,15,4.0,7.5,2.9,13.6,7.5,7.04,0.0
2018,12,16,16,30,8.0,5.0,2.9,13.5,5.0,4.74,0.0
2018,12,16,16,45,4.0,2.5,2.9,13.4,2.5,2.38,0.0
2018,12,16,17,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,7,15,57.5,6.5,1.2,8.1,8.0,0.0,0.0
2018,12,17,7,30,115.0,13.0,1.2,8.7,16.0,56.91,0.0
2018,12,17,7,45,181.0,25.5,1.2,9.35,41.0,124.26,65.82
2018,12,17,8,0,247.0,38.0,1.2,10.0,66.0,176.41,136.52
2018,12,17,8,15,447.0,39.0,1.35,10.45,114.5,275.56,222.09
2018,12,17,8,30,647.0,40.0,1.5,10.9,163.0,378.19,307.89
2018,12,17,8,45,585.0,54.0,1.6,11.4,184.0,376.84,309.09
2018,12,17,9,0,523.0,68.0,1.7,11.9,205.0,367.93,303.31
2018,12,17,9,15,561.0,74.0,1.65,12.25,240.0,399.39,328.99
2018,12,17,9,30,599.0,80.0,1.6,12.6,275.0,429.64,352.6
2018,12,17,9,45,660.0,79.0,1.55,13.0,313.5,462.98,378.02
2018,12,17,10,0,721.0,78.0,1.5,13.4,352.0,494.49,401.24
2018,12,17,10,15,788.0,70.0,1.5,13.7,388.0,518.05,418.33
2018,12,17,10,30,855.0,62.0,1.5,14.0,424.0,537.71,432.04
2018,12,17,10,45,865.0,63.5,1.5,14.25,443.5,536.82,429.57
2018,12,17,11,0,875.0,65.0,1.5,14.5,463.0,532.94,424.77
2018,12,17,11,15,880.5,65.5,1.5,14.65,475.0,522.64,415.08
2018,12,17,11,30,886.0,66.0,1.5,14.8,487.0,509.43,402.94
2018,12,17,11,45,888.0,66.0,1.55,14.95,491.5,491.15,386.88
2018,12,17,12,0,890.0,66.0,1.6,15.1,496.0,470.15,368.34
2018,12,17,12,15,858.5,73.0,1.65,15.2,485.5,438.75,341.6
2018,12,17,12,30,827.0,80.0,1.7,15.3,475.0,406.56,313.89
2018,12,17,12,45,651.0,116.0,1.7,15.35,423.0,347.08,266.58
2018,12,17,13,0,475.0,152.0,1.7,15.4,371.0,295.26,226.21
2018,12,17,13,15,375.0,156.5,1.7,15.3,325.5,249.38,189.98
2018,12,17,13,30,275.0,161.0,1.7,15.2,280.0,210.97,160.41
2018,12,17,13,45,230.5,150.0,1.75,15.15,246.0,178.17,134.22
2018,12,17,14,0,186.0,139.0,1.8,15.1,212.0,148.87,111.36
2018,12,17,14,15,222.0,130.0,1.6,14.8,210.5,135.09,98.46
2018,12,17,14,30,258.0,121.0,1.4,14.5,209.0,117.83,84.08
2018,12,17,14,45,300.5,105.0,1.2,14.15,197.0,92.13,66.07
2018,12,17,15,0,343.0,89.0,1.0,13.8,185.0,64.18,51.8
2018,12,17,15,15,398.0,74.0,1.0,13.8,169.5,54.26,42.93
2018,12,17,15,30,453.0,59.0,1.0,13.8,154.0,44.4,33.97
2018,12,17,15,45,299.0,53.0,0.95,12.75,110.0,40.08,29.95
2018,12,17,16,0,145.0,47.0,0.9,11.7,66.0,37.93,27.54
2018,12,17,16,15,117.5,32.0,0.95,11.4,44.0,26.28,15.64
2018,12,17,16,30,90.0,17.0,1.0,11.1,22.0,13.39,0.0
2018,12,17,16,45,45.0,8.5,1.0,10.8,11.0,8.1,0.0
2018,12,17,17,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,7,15,31.0,5.5,1.25,7.8,6.5,0.0,0.0
2018,12,18,7,30,62.0,11.0,1.2,8.4,13.0,34.41,0.0
2018,12,18,7,45,139.0,24.5,1.15,9.0,37.5,104.78,51.65
2018,12,18,8,0,216.0,38.0,1.1,9.6,62.0,162.72,125.53
2018,12,18,8,15,383.0,42.5,1.2,10.15,106.5,249.45,201.06
2018,12,18,8,30,550.0,47.0,1.3,10.7,151.0,342.22,278.93
2018,12,18,8,45,639.0,47.5,1.45,11.3,194.5,392.73,321.71
2018,12,18,9,0,728.0,48.0,1.6,11.9,238.0,447.77,366.89
2018,12,18,9,15,754.5,52.0,1.5,12.35,273.5,473.74,387.12
2018,12,18,9,30,781.0,56.0,1.4,12.8,309.0,497.77,405.0
2018,12,18,9,45,796.5,59.5,1.35,13.2,339.5,512.97,415.64
2018,12,18,10,0,812.0,63.0,1.3,13.6,370.0,525.6,423.86
2018,12,18,10,15,826.5,64.0,1.3,13.95,395.0,532.11,427.48
2018,12,18,10,30,841.0,65.0,1.3,14.3,420.0,535.8,428.73
2018,12,18,10,45,851.5,66.5,1.25,14.65,439.5,532.86,424.49
2018,12,18,11,0,862.0,68.0,1.2,15.0,459.0,529.42,419.63
2018,12,18,11,15,868.0,68.0,1.2,15.25,471.0,519.07,409.85
2018,12,18,11,30,874.0,68.0,1.2,15.5,483.0,505.84,397.7
2018,12,18,11,45,876.5,68.5,1.25,15.7,488.0,488.61,382.55
2018,12,18,12,0,879.0,69.0,1.3,15.9,493.0,468.66,364.95
2018,12,18,12,15,877.5,68.5,1.35,15.95,490.0,443.36,343.04
2018,12,18,12,30,876.0,68.0,1.4,16.0,487.0,415.75,318.78
2018,12,18,12,45,789.0,85.0,1.4,16.05,456.5,370.17,281.14
2018,12,18,13,0,702.0,102.0,1.4,16.1,426.0,326.51,245.1
2018,12,18,13,15,497.0,137.5,1.45,16.1,362.5,268.93,201.44
2018,12,18,13,30,292.0,173.0,1.5,16.1,299.0,225.71,170.96
2018,12,18,13,45,225.0,163.0,1.5,16.1,257.0,187.95,141.74
2018,12,18,14,0,158.0,153.0,1.5,16.1,215.0,158.12,119.6
2018,12,18,14,15,392.5,116.5,1.45,15.95,254.5,143.26,97.23
2018,12,18,14,30,627.0,80.0,1.4,15.8,294.0,112.06,64.38
2018,12,18,14,45,506.5,86.0,1.35,15.65,247.0,81.12,51.56
2018,12,18,15,0,386.0,92.0,1.3,15.5,200.0,66.53,53.53
2018,12,18,15,15,312.5,84.0,1.3,15.5,163.0,61.68,49.16
2018,12,18,15,30,239.0,76.0,1.3,15.5,126.0,59.63,47.11
2018,12,18,15,45,274.5,58.5,1.1,14.3,104.0,44.36,33.49
2018,12,18,16,0,310.0,41.0,0.9,13.1,82.0,32.35,22.56
2018,12,18,16,15,290.0,30.5,0.95,12.7,58.0,24.68,14.35
2018,12,18,16,30,270.0,20.0,1.0,12.3,34.0,16.6,0.0
2018,12,18,16,45,135.0,10.0,1.05,11.9,17.0,9.53,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
