Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,7,15,7.5,3.0,0.9,9.45,3.0,0.0,0.0
2018,12,19,7,30,15.0,6.0,0.9,9.8,6.0,11.49,0.0
2018,12,19,7,45,15.5,16.0,0.95,10.15,17.0,21.7,5.59
2018,12,19,8,0,16.0,26.0,1.0,10.5,28.0,33.12,21.43
2018,12,19,8,15,8.0,38.5,1.1,10.9,39.5,40.37,28.58
2018,12,19,8,30,0.0,51.0,1.2,11.3,51.0,49.11,36.42
2018,12,19,8,45,2.5,63.5,1.3,11.7,64.0,62.63,48.24
2018,12,19,9,0,5.0,76.0,1.4,12.1,77.0,76.12,59.87
2018,12,19,9,15,2.5,65.5,1.5,12.55,66.0,62.71,48.37
2018,12,19,9,30,0.0,55.0,1.6,13.0,55.0,51.12,38.37
2018,12,19,9,45,0.0,66.5,1.7,13.45,66.5,61.86,47.43
2018,12,19,10,0,0.0,78.0,1.8,13.9,78.0,72.86,56.59
2018,12,19,10,15,1.0,76.5,1.9,14.2,77.0,71.79,55.55
2018,12,19,10,30,2.0,75.0,2.0,14.5,76.0,70.89,54.66
2018,12,19,10,45,9.5,96.5,2.15,14.75,101.0,95.4,75.19
2018,12,19,11,0,17.0,118.0,2.3,15.0,126.0,119.77,95.35
2018,12,19,11,15,35.0,145.0,2.4,15.25,161.5,157.57,126.44
2018,12,19,11,30,53.0,172.0,2.5,15.5,197.0,191.27,153.7
2018,12,19,11,45,52.5,175.5,2.65,15.7,200.5,191.97,153.89
2018,12,19,12,0,52.0,179.0,2.8,15.9,204.0,192.46,154.0
2018,12,19,12,15,97.5,194.0,2.75,16.0,240.5,222.89,178.12
2018,12,19,12,30,143.0,209.0,2.7,16.1,277.0,251.33,199.96
2018,12,19,12,45,124.5,196.5,2.7,16.2,255.0,226.21,179.28
2018,12,19,13,0,106.0,184.0,2.7,16.3,233.0,202.35,159.8
2018,12,19,13,15,84.5,175.5,2.55,16.3,213.5,182.96,144.12
2018,12,19,13,30,63.0,167.0,2.4,16.3,194.0,165.14,129.91
2018,12,19,13,45,38.5,152.5,2.3,16.25,169.0,143.46,112.89
2018,12,19,14,0,14.0,138.0,2.2,16.2,144.0,126.37,99.86
2018,12,19,14,15,277.0,110.0,1.95,16.05,205.5,127.22,89.15
2018,12,19,14,30,540.0,82.0,1.7,15.9,267.0,107.33,63.72
2018,12,19,14,45,588.5,72.0,1.45,15.7,254.0,73.07,42.5
2018,12,19,15,0,637.0,62.0,1.2,15.5,241.0,43.34,33.04
2018,12,19,15,15,579.5,58.0,1.2,15.5,202.5,41.62,31.46
2018,12,19,15,30,522.0,54.0,1.2,15.5,164.0,39.98,29.85
2018,12,19,15,45,452.5,43.5,0.85,14.6,124.5,32.61,23.17
2018,12,19,16,0,383.0,33.0,0.5,13.7,85.0,25.02,16.19
2018,12,19,16,15,329.0,27.5,0.45,13.45,60.5,21.76,12.06
2018,12,19,16,30,275.0,22.0,0.4,13.2,36.0,18.59,0.0
2018,12,19,16,45,137.5,11.0,0.4,12.95,18.0,10.48,0.0
2018,12,19,17,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,20,7,15,58.5,5.5,1.65,6.8,7.0,0.0,0.0
2018,12,20,7,30,117.0,11.0,1.6,6.9,14.0,55.37,0.0
2018,12,20,7,45,152.5,13.5,1.6,7.0,25.0,95.23,40.19
2018,12,20,8,0,188.0,16.0,1.6,7.1,36.0,119.95,91.98
2018,12,20,8,15,94.0,19.0,1.55,7.3,29.0,76.56,59.91
2018,12,20,8,30,0.0,22.0,1.5,7.5,22.0,20.39,12.09
2018,12,20,8,45,0.0,27.0,1.5,7.7,27.0,25.04,16.31
2018,12,20,9,0,0.0,32.0,1.5,7.9,32.0,29.69,20.45
2018,12,20,9,15,0.5,45.5,1.45,8.25,45.5,42.53,31.68
2018,12,20,9,30,1.0,59.0,1.4,8.6,59.0,55.4,42.83
2018,12,20,9,45,5.5,85.0,1.35,8.9,87.0,83.16,66.76
2018,12,20,10,0,10.0,111.0,1.3,9.2,115.0,111.41,90.73
2018,12,20,10,15,9.5,111.5,1.25,9.45,115.5,110.93,90.04
2018,12,20,10,30,9.0,112.0,1.2,9.7,116.0,110.62,89.55
2018,12,20,10,45,12.0,135.0,1.2,10.0,140.5,134.36,109.33
2018,12,20,11,0,15.0,158.0,1.2,10.3,165.0,157.8,128.57
2018,12,20,11,15,13.5,162.5,1.2,10.4,169.0,160.45,130.48
2018,12,20,11,30,12.0,167.0,1.2,10.5,173.0,163.09,132.48
2018,12,20,11,45,17.0,170.0,1.2,10.65,178.5,167.37,135.86
2018,12,20,12,0,22.0,173.0,1.2,10.8,184.0,171.35,138.96
2018,12,20,12,15,22.0,175.5,1.2,10.85,186.5,172.37,139.67
2018,12,20,12,30,22.0,178.0,1.2,10.9,189.0,173.25,140.29
2018,12,20,12,45,25.0,175.0,1.2,10.95,187.0,170.09,137.57
2018,12,20,13,0,28.0,172.0,1.2,11.0,185.0,166.15,134.2
2018,12,20,13,15,31.5,169.5,1.15,11.0,183.5,162.34,130.89
2018,12,20,13,30,35.0,167.0,1.1,11.0,182.0,158.08,127.17
2018,12,20,13,45,25.5,154.5,1.1,11.0,165.0,144.54,116.26
2018,12,20,14,0,16.0,142.0,1.1,11.0,148.0,130.08,104.66
2018,12,20,14,15,19.0,131.0,1.0,10.9,138.0,119.34,95.67
2018,12,20,14,30,22.0,120.0,0.9,10.8,128.0,108.35,86.51
2018,12,20,14,45,18.5,109.0,0.85,10.7,115.0,96.79,77.26
2018,12,20,15,0,15.0,98.0,0.8,10.6,102.0,85.93,71.88
2018,12,20,15,15,9.0,83.5,0.8,10.6,86.0,73.74,60.91
2018,12,20,15,30,3.0,69.0,0.8,10.6,70.0,61.41,49.65
2018,12,20,15,45,1.5,54.5,0.55,10.3,55.0,48.94,38.19
2018,12,20,16,0,0.0,40.0,0.3,10.0,40.0,36.33,26.45
2018,12,20,16,15,5.5,26.5,0.35,9.85,27.0,24.4,14.57
2018,12,20,16,30,11.0,13.0,0.4,9.7,14.0,12.23,0.0
2018,12,20,16,45,5.5,6.5,0.4,9.55,7.0,6.2,0.0
2018,12,20,17,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,21,7,15,12.5,2.5,0.5,10.25,3.0,0.0,0.0
2018,12,21,7,30,25.0,5.0,0.5,10.4,6.0,14.33,0.0
2018,12,21,7,45,22.0,16.0,0.55,10.5,17.5,28.78,7.11
2018,12,21,8,0,19.0,27.0,0.6,10.6,29.0,36.04,23.62
2018,12,21,8,15,262.0,37.0,0.7,10.85,84.5,182.14,146.04
2018,12,21,8,30,505.0,47.0,0.8,11.1,140.0,319.29,259.06
2018,12,21,8,45,336.5,64.5,0.9,11.35,132.5,259.57,212.75
2018,12,21,9,0,168.0,82.0,1.0,11.6,125.0,186.85,153.77
2018,12,21,9,15,116.5,96.0,1.1,11.9,128.0,167.8,138.1
2018,12,21,9,30,65.0,110.0,1.2,12.2,131.0,147.76,120.85
2018,12,21,9,45,41.5,122.5,1.25,12.5,136.5,147.26,119.98
2018,12,21,10,0,18.0,135.0,1.3,12.8,142.0,140.72,113.95
2018,12,21,10,15,24.0,145.5,1.4,13.05,155.5,153.54,124.44
2018,12,21,10,30,30.0,156.0,1.5,13.3,169.0,171.47,139.01
2018,12,21,10,45,22.0,153.0,1.6,13.6,162.5,157.63,127.15
2018,12,21,11,0,14.0,150.0,1.7,13.9,156.0,149.43,120.07
2018,12,21,11,15,12.0,143.5,1.75,14.1,149.0,141.28,113.15
2018,12,21,11,30,10.0,137.0,1.8,14.3,142.0,133.4,106.47
2018,12,21,11,45,7.0,137.5,1.85,14.55,141.0,131.89,105.06
2018,12,21,12,0,4.0,138.0,1.9,14.8,140.0,130.49,103.77
2018,12,21,12,15,11.5,156.0,2.0,14.9,161.5,149.9,119.67
2018,12,21,12,30,19.0,174.0,2.1,15.0,183.0,168.45,134.71
2018,12,21,12,45,70.5,177.5,2.15,15.05,210.0,189.17,150.81
2018,12,21,13,0,122.0,181.0,2.2,15.1,237.0,205.44,162.66
2018,12,21,13,15,159.0,177.5,2.15,15.05,248.0,206.49,161.93
2018,12,21,13,30,196.0,174.0,2.1,15.0,259.0,204.37,158.21
2018,12,21,13,45,173.0,167.5,2.1,14.95,239.5,183.32,140.99
2018,12,21,14,0,150.0,161.0,2.1,14.9,220.0,163.79,125.39
2018,12,21,14,15,85.5,135.5,2.05,14.7,168.5,128.92,99.44
2018,12,21,14,30,21.0,110.0,2.0,14.5,117.0,97.79,76.61
2018,12,21,14,45,22.0,96.0,1.95,14.3,103.0,84.32,65.71
2018,12,21,15,0,23.0,82.0,1.9,14.1,89.0,71.39,58.16
2018,12,21,15,15,71.0,68.0,1.9,14.1,84.0,57.2,45.48
2018,12,21,15,30,119.0,54.0,1.9,14.1,79.0,43.24,32.9
2018,12,21,15,45,74.5,42.5,1.5,12.7,57.0,36.93,27.2
2018,12,21,16,0,30.0,31.0,1.1,11.3,35.0,27.34,18.41
2018,12,21,16,15,38.5,23.0,1.15,10.95,26.5,20.46,11.3
2018,12,21,16,30,47.0,15.0,1.2,10.6,18.0,12.7,0.0
2018,12,21,16,45,23.5,7.5,1.3,10.25,9.0,7.15,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,22,7,15,86.0,6.5,1.1,4.55,8.5,0.0,0.0
2018,12,22,7,30,172.0,13.0,1.1,5.0,17.0,78.08,0.0
2018,12,22,7,45,232.0,21.5,1.15,5.45,38.5,137.67,49.99
2018,12,22,8,0,292.0,30.0,1.2,5.9,60.0,186.71,144.26
2018,12,22,8,15,179.0,49.0,1.25,6.4,70.0,151.6,122.71
2018,12,22,8,30,66.0,68.0,1.3,6.9,80.0,114.53,93.22
2018,12,22,8,45,150.5,79.5,1.4,7.35,115.5,176.24,147.04
2018,12,22,9,0,235.0,91.0,1.5,7.8,151.0,232.75,195.53
2018,12,22,9,15,425.5,84.0,1.45,8.15,212.5,334.08,280.48
2018,12,22,9,30,616.0,77.0,1.4,8.5,274.0,434.41,361.5
2018,12,22,9,45,623.0,84.5,1.4,8.85,301.0,448.3,371.26
2018,12,22,10,0,630.0,92.0,1.4,9.2,328.0,459.96,379.48
2018,12,22,10,15,561.0,112.0,1.25,9.5,333.0,440.96,362.23
2018,12,22,10,30,492.0,132.0,1.1,9.8,338.0,416.61,340.96
2018,12,22,10,45,489.5,139.5,1.0,10.1,352.5,416.86,339.61
2018,12,22,11,0,487.0,147.0,0.9,10.4,367.0,415.33,336.51
2018,12,22,11,15,512.0,145.5,0.9,10.65,382.5,417.01,336.54
2018,12,22,11,30,537.0,144.0,0.9,10.9,398.0,416.36,334.49
2018,12,22,11,45,458.5,164.0,0.9,11.2,382.5,385.05,308.29
2018,12,22,12,0,380.0,184.0,0.9,11.5,367.0,351.52,280.75
2018,12,22,12,15,346.0,189.5,0.9,11.8,355.5,329.51,262.24
2018,12,22,12,30,312.0,195.0,0.9,12.1,344.0,308.13,244.18
2018,12,22,12,45,318.5,189.5,0.95,12.35,339.0,292.64,230.5
2018,12,22,13,0,325.0,184.0,1.0,12.6,334.0,276.06,215.61
2018,12,22,13,15,252.0,181.5,1.05,12.65,295.5,237.25,184.81
2018,12,22,13,30,179.0,179.0,1.1,12.7,257.0,204.43,159.41
2018,12,22,13,45,105.0,160.5,1.15,12.7,205.5,163.12,127.7
2018,12,22,14,0,31.0,142.0,1.2,12.7,154.0,130.44,103.61
2018,12,22,14,15,73.0,142.0,1.15,12.6,168.0,132.42,103.59
2018,12,22,14,30,115.0,142.0,1.1,12.5,182.0,126.5,97.37
2018,12,22,14,45,82.5,122.0,1.1,12.35,149.0,105.65,82.53
2018,12,22,15,0,50.0,102.0,1.1,12.2,116.0,85.67,71.23
2018,12,22,15,15,45.0,91.5,1.1,12.2,103.0,77.06,63.5
2018,12,22,15,30,40.0,81.0,1.1,12.2,90.0,68.25,55.42
2018,12,22,15,45,28.0,65.0,1.0,11.2,70.5,55.49,43.85
2018,12,22,16,0,16.0,49.0,0.9,10.2,51.0,42.47,31.82
2018,12,22,16,15,12.0,33.5,0.9,9.95,34.5,29.58,19.04
2018,12,22,16,30,8.0,18.0,0.9,9.7,18.0,16.43,0.0
2018,12,22,16,45,4.0,9.0,0.9,9.45,9.0,8.58,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,23,7,15,37.5,5.0,0.45,7.5,6.0,0.0,0.0
2018,12,23,7,30,75.0,10.0,0.4,7.8,12.0,38.11,0.0
2018,12,23,7,45,147.0,23.0,0.35,8.05,35.0,103.77,31.86
2018,12,23,8,0,219.0,36.0,0.3,8.3,58.0,161.23,122.3
2018,12,23,8,15,271.5,47.5,0.3,8.7,88.0,201.32,161.15
2018,12,23,8,30,324.0,59.0,0.3,9.1,118.0,243.53,198.19
2018,12,23,8,45,318.0,72.5,0.3,9.45,141.5,260.18,213.29
2018,12,23,9,0,312.0,86.0,0.3,9.8,165.0,275.38,226.41
2018,12,23,9,15,257.0,103.5,0.35,10.4,175.0,259.14,213.23
2018,12,23,9,30,202.0,121.0,0.4,11.0,185.0,249.54,204.97
2018,12,23,9,45,175.5,137.0,0.5,11.55,197.0,244.01,200.1
2018,12,23,10,0,149.0,153.0,0.6,12.1,209.0,245.17,200.34
2018,12,23,10,15,198.0,160.5,0.8,12.65,240.0,277.22,226.27
2018,12,23,10,30,247.0,168.0,1.0,13.2,271.0,315.13,256.15
2018,12,23,10,45,334.0,160.0,1.25,13.7,306.5,348.48,282.56
2018,12,23,11,0,421.0,152.0,1.5,14.2,342.0,386.15,311.72
2018,12,23,11,15,471.0,147.5,1.55,14.35,365.5,398.49,320.32
2018,12,23,11,30,521.0,143.0,1.6,14.5,389.0,407.95,326.47
2018,12,23,11,45,338.0,169.5,1.65,14.65,330.0,329.34,263.49
2018,12,23,12,0,155.0,196.0,1.7,14.8,271.0,258.53,206.79
2018,12,23,12,15,330.0,173.5,1.7,14.85,332.0,308.09,245.03
2018,12,23,12,30,505.0,151.0,1.7,14.9,393.0,347.0,272.35
2018,12,23,12,45,417.0,165.5,1.75,14.95,362.5,308.95,241.16
2018,12,23,13,0,329.0,180.0,1.8,15.0,332.0,274.4,213.5
2018,12,23,13,15,247.0,183.0,1.75,14.9,295.0,237.5,184.42
2018,12,23,13,30,165.0,186.0,1.7,14.8,258.0,206.87,161.07
2018,12,23,13,45,176.5,168.0,1.7,14.7,241.0,185.2,142.4
2018,12,23,14,0,188.0,150.0,1.7,14.6,224.0,162.7,122.94
2018,12,23,14,15,152.0,136.5,1.65,14.4,193.5,136.32,102.67
2018,12,23,14,30,116.0,123.0,1.6,14.2,163.0,113.15,85.62
2018,12,23,14,45,83.0,113.0,1.55,14.0,140.0,95.96,73.87
2018,12,23,15,0,50.0,103.0,1.5,13.8,117.0,86.4,71.47
2018,12,23,15,15,26.0,84.5,1.5,13.8,91.5,72.24,58.86
2018,12,23,15,30,2.0,66.0,1.5,13.8,66.0,59.21,47.11
2018,12,23,15,45,1.0,50.0,1.15,12.6,50.0,45.48,34.8
2018,12,23,16,0,0.0,34.0,0.8,11.4,34.0,31.51,22.12
2018,12,23,16,15,11.5,23.0,0.8,11.1,23.5,21.36,12.22
2018,12,23,16,30,23.0,12.0,0.8,10.8,13.0,10.97,0.0
2018,12,23,16,45,23.0,7.5,0.85,10.55,7.5,7.15,0.0
2018,12,23,17,0,23.0,3.0,0.9,10.3,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.85,10.2,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.0,1.5,8.65,3.0,0.0,0.0
2018,12,24,7,30,16.0,6.0,1.6,9.1,6.0,11.8,0.0
2018,12,24,7,45,8.0,15.0,1.65,9.5,15.0,17.63,0.03
2018,12,24,8,0,0.0,24.0,1.7,9.9,24.0,22.28,12.32
2018,12,24,8,15,3.0,39.5,1.9,10.25,40.0,39.68,27.92
2018,12,24,8,30,6.0,55.0,2.1,10.6,56.0,57.12,43.3
2018,12,24,8,45,7.0,66.5,2.25,10.95,68.0,68.63,53.49
2018,12,24,9,0,8.0,78.0,2.4,11.3,80.0,80.17,63.53
2018,12,24,9,15,12.5,73.0,2.45,11.65,76.5,75.86,59.94
2018,12,24,9,30,17.0,68.0,2.5,12.0,73.0,75.61,59.74
2018,12,24,9,45,52.5,105.5,2.6,12.35,124.5,134.46,109.96
2018,12,24,10,0,88.0,143.0,2.7,12.7,176.0,193.66,159.41
2018,12,24,10,15,46.0,127.5,2.85,13.1,145.0,151.82,123.59
2018,12,24,10,30,4.0,112.0,3.0,13.5,114.0,107.97,86.1
2018,12,24,10,45,2.0,88.0,3.15,13.95,89.0,83.23,65.11
2018,12,24,11,0,0.0,64.0,3.3,14.4,64.0,59.53,44.95
2018,12,24,11,15,8.0,106.0,3.4,14.55,110.0,103.25,81.68
2018,12,24,11,30,16.0,148.0,3.5,14.7,156.0,146.96,117.86
2018,12,24,11,45,10.0,139.0,3.65,14.85,144.0,134.79,107.55
2018,12,24,12,0,4.0,130.0,3.8,15.0,132.0,123.05,97.73
2018,12,24,12,15,2.0,108.0,3.8,14.85,109.0,101.38,79.77
2018,12,24,12,30,0.0,86.0,3.8,14.7,86.0,80.07,62.04
2018,12,24,12,45,1.0,78.0,3.8,14.55,78.5,72.98,56.16
2018,12,24,13,0,2.0,70.0,3.8,14.4,71.0,65.81,50.17
2018,12,24,13,15,2.5,70.0,3.7,14.2,71.0,65.89,50.3
2018,12,24,13,30,3.0,70.0,3.6,14.0,71.0,65.92,50.4
2018,12,24,13,45,2.0,59.5,3.5,13.8,60.0,55.77,41.92
2018,12,24,14,0,1.0,49.0,3.4,13.6,49.0,45.71,33.48
2018,12,24,14,15,15.0,65.0,3.35,13.5,70.0,61.98,46.79
2018,12,24,14,30,29.0,81.0,3.3,13.4,91.0,75.69,57.99
2018,12,24,14,45,73.0,74.5,3.2,13.3,96.5,67.06,49.87
2018,12,24,15,0,117.0,68.0,3.1,13.2,102.0,53.2,42.18
2018,12,24,15,15,116.0,61.5,3.1,13.2,91.0,48.64,38.04
2018,12,24,15,30,115.0,55.0,3.1,13.2,80.0,43.96,33.69
2018,12,24,15,45,107.5,45.0,3.3,13.05,64.5,36.48,26.77
2018,12,24,16,0,100.0,35.0,3.5,12.9,49.0,28.78,19.55
2018,12,24,16,15,67.5,23.5,3.75,12.85,31.5,19.65,10.72
2018,12,24,16,30,35.0,12.0,4.0,12.8,14.0,10.26,0.0
2018,12,24,16,45,23.0,7.0,4.25,12.7,8.0,6.67,0.0
2018,12,24,17,0,11.0,2.0,4.5,12.6,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,4.25,12.25,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,7,15,9.0,1.5,1.6,5.4,1.5,0.0,0.0
2018,12,25,7,30,18.0,3.0,1.7,6.1,3.0,9.7,0.0
2018,12,25,7,45,9.0,6.5,1.75,6.85,6.5,10.63,0.0
2018,12,25,8,0,0.0,10.0,1.8,7.6,10.0,9.26,1.86
2018,12,25,8,15,236.0,24.0,2.0,8.1,66.5,155.9,126.06
2018,12,25,8,30,472.0,38.0,2.2,8.6,123.0,291.48,241.02
2018,12,25,8,45,607.5,41.5,2.4,9.05,178.0,367.96,306.15
2018,12,25,9,0,743.0,45.0,2.6,9.5,233.0,450.07,374.48
2018,12,25,9,15,774.0,48.0,2.75,10.0,270.0,477.91,397.57
2018,12,25,9,30,805.0,51.0,2.9,10.5,307.0,500.5,415.91
2018,12,25,9,45,823.5,54.5,3.1,10.95,339.5,518.31,429.86
2018,12,25,10,0,842.0,58.0,3.3,11.4,372.0,533.58,441.28
2018,12,25,10,15,860.5,59.0,3.55,11.8,399.5,543.21,448.11
2018,12,25,10,30,879.0,60.0,3.8,12.2,427.0,549.98,452.37
2018,12,25,10,45,890.5,60.5,4.05,12.55,447.5,549.41,450.64
2018,12,25,11,0,902.0,61.0,4.3,12.9,468.0,545.8,446.48
2018,12,25,11,15,909.0,61.5,4.4,13.15,481.5,536.74,437.52
2018,12,25,11,30,916.0,62.0,4.5,13.4,495.0,524.64,425.87
2018,12,25,11,45,921.5,62.0,4.6,13.6,502.0,508.24,410.56
2018,12,25,12,0,927.0,62.0,4.7,13.8,509.0,488.87,392.48
2018,12,25,12,15,925.5,62.5,4.7,14.0,507.5,464.06,369.46
2018,12,25,12,30,924.0,63.0,4.7,14.2,506.0,436.73,343.95
2018,12,25,12,45,918.5,63.0,4.75,14.35,496.5,405.03,314.61
2018,12,25,13,0,913.0,63.0,4.8,14.5,487.0,371.33,283.08
2018,12,25,13,15,905.5,62.5,4.8,14.5,470.5,334.73,248.84
2018,12,25,13,30,898.0,62.0,4.8,14.5,454.0,296.62,213.02
2018,12,25,13,45,886.0,60.5,4.75,14.55,430.5,255.28,174.7
2018,12,25,14,0,874.0,59.0,4.7,14.6,407.0,213.21,136.57
2018,12,25,14,15,855.5,57.5,4.5,14.45,377.0,169.69,99.66
2018,12,25,14,30,837.0,56.0,4.3,14.3,347.0,126.41,67.1
2018,12,25,14,45,810.5,53.5,4.1,14.1,312.0,78.09,38.06
2018,12,25,15,0,784.0,51.0,3.9,13.9,277.0,38.12,28.57
2018,12,25,15,15,744.0,47.5,3.9,13.9,238.0,36.28,26.89
2018,12,25,15,30,704.0,44.0,3.9,13.9,199.0,34.48,25.16
2018,12,25,15,45,641.5,40.0,3.25,12.55,159.0,32.24,23.09
2018,12,25,16,0,579.0,36.0,2.6,11.2,119.0,30.12,20.93
2018,12,25,16,15,471.5,29.5,2.5,10.6,82.0,25.53,15.89
2018,12,25,16,30,364.0,23.0,2.4,10.0,45.0,19.12,1.93
2018,12,25,16,45,197.0,13.0,2.3,9.4,23.5,12.39,0.0
2018,12,25,17,0,30.0,3.0,2.2,8.8,2.0,0.0,0.0
2018,12,25,17,15,15.0,1.5,2.2,8.6,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,26,7,15,11.0,4.0,1.2,5.0,4.0,0.0,0.0
2018,12,26,7,30,22.0,8.0,1.1,5.5,8.0,15.97,0.0
2018,12,26,7,45,57.0,21.5,1.05,6.0,26.0,57.44,8.3
2018,12,26,8,0,92.0,35.0,1.0,6.5,44.0,95.62,71.16
2018,12,26,8,15,58.5,50.0,1.25,7.2,56.5,90.59,71.3
2018,12,26,8,30,25.0,65.0,1.5,7.9,69.0,84.07,66.84
2018,12,26,8,45,49.5,81.5,1.75,8.55,93.0,113.72,92.9
2018,12,26,9,0,74.0,98.0,2.0,9.2,117.0,143.75,118.91
2018,12,26,9,15,152.5,110.5,2.2,9.65,156.5,204.92,171.34
2018,12,26,9,30,231.0,123.0,2.4,10.1,196.0,267.88,224.21
2018,12,26,9,45,342.5,121.0,2.65,10.5,242.0,333.01,278.3
2018,12,26,10,0,454.0,119.0,2.9,10.9,288.0,390.24,324.99
2018,12,26,10,15,597.5,102.0,2.95,11.25,341.0,451.67,374.18
2018,12,26,10,30,741.0,85.0,3.0,11.6,394.0,506.89,417.26
2018,12,26,10,45,823.0,73.5,3.1,11.9,432.0,530.47,434.59
2018,12,26,11,0,905.0,62.0,3.2,12.2,470.0,549.31,447.88
2018,12,26,11,15,911.0,62.5,3.1,12.45,483.5,539.79,437.97
2018,12,26,11,30,917.0,63.0,3.0,12.7,497.0,527.23,425.59
2018,12,26,11,45,919.0,63.5,2.9,12.9,503.0,509.73,409.16
2018,12,26,12,0,921.0,64.0,2.8,13.1,509.0,489.4,390.19
2018,12,26,12,15,916.0,66.0,2.75,13.2,507.0,464.77,367.75
2018,12,26,12,30,911.0,68.0,2.7,13.3,505.0,437.78,342.99
2018,12,26,12,45,868.0,76.0,2.7,13.45,486.5,398.81,308.86
2018,12,26,13,0,825.0,84.0,2.7,13.6,468.0,361.04,275.42
2018,12,26,13,15,849.0,77.0,2.7,13.55,460.0,330.3,245.99
2018,12,26,13,30,873.0,70.0,2.7,13.5,452.0,296.08,213.01
2018,12,26,13,45,858.5,69.0,2.65,13.5,428.5,255.13,175.51
2018,12,26,14,0,844.0,68.0,2.6,13.5,405.0,213.72,138.33
2018,12,26,14,15,810.0,67.0,2.35,13.2,371.0,169.36,101.51
2018,12,26,14,30,776.0,66.0,2.1,12.9,337.0,126.78,69.9
2018,12,26,14,45,666.5,71.0,1.85,12.65,287.5,83.62,46.51
2018,12,26,15,0,557.0,76.0,1.6,12.4,238.0,54.21,43.21
2018,12,26,15,15,607.5,63.5,1.6,12.4,217.5,45.81,35.65
2018,12,26,15,30,658.0,51.0,1.6,12.4,197.0,40.77,31.0
2018,12,26,15,45,527.5,47.5,1.4,11.2,149.5,35.76,26.41
2018,12,26,16,0,397.0,44.0,1.2,10.0,102.0,34.6,25.06
2018,12,26,16,15,322.0,34.0,1.25,9.55,71.0,27.42,17.69
2018,12,26,16,30,247.0,24.0,1.3,9.1,40.0,19.96,3.46
2018,12,26,16,45,134.5,13.5,1.35,8.65,21.0,12.87,0.0
2018,12,26,17,0,22.0,3.0,1.4,8.2,2.0,0.0,0.0
2018,12,26,17,15,11.0,1.5,1.45,7.9,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.2,3.65,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.45,3.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,27,7,15,74.5,5.5,2.8,4.25,6.5,0.0,0.0
2018,12,27,7,30,149.0,11.0,3.1,5.0,13.0,66.96,0.0
2018,12,27,7,45,329.5,19.0,3.4,5.75,45.0,168.21,27.81
2018,12,27,8,0,510.0,27.0,3.7,6.5,77.0,271.97,207.91
2018,12,27,8,15,590.5,31.5,3.95,7.05,116.5,326.03,265.47
2018,12,27,8,30,671.0,36.0,4.2,7.6,156.0,381.73,316.84
2018,12,27,8,45,721.0,39.5,4.45,8.2,196.5,422.23,353.83
2018,12,27,9,0,771.0,43.0,4.7,8.8,237.0,458.71,386.14
2018,12,27,9,15,801.5,45.5,5.0,9.3,274.5,486.15,410.02
2018,12,27,9,30,832.0,48.0,5.3,9.8,312.0,511.86,431.58
2018,12,27,9,45,851.5,51.5,5.55,10.3,345.5,530.67,446.66
2018,12,27,10,0,871.0,55.0,5.8,10.8,379.0,546.86,459.07
2018,12,27,10,15,886.5,55.5,5.95,11.15,406.0,554.53,464.29
2018,12,27,10,30,902.0,56.0,6.1,11.5,433.0,559.29,466.87
2018,12,27,10,45,913.0,56.5,6.2,11.85,453.5,558.58,464.65
2018,12,27,11,0,924.0,57.0,6.3,12.2,474.0,554.77,459.68
2018,12,27,11,15,930.5,57.0,6.35,12.4,487.5,544.9,449.77
2018,12,27,11,30,937.0,57.0,6.4,12.6,501.0,531.94,437.09
2018,12,27,11,45,940.5,57.5,6.45,12.8,507.5,514.98,420.85
2018,12,27,12,0,944.0,58.0,6.5,13.0,514.0,495.06,401.84
2018,12,27,12,15,943.5,58.0,6.45,13.05,513.0,469.98,378.36
2018,12,27,12,30,943.0,58.0,6.4,13.1,512.0,442.29,352.26
2018,12,27,12,45,939.5,58.5,6.4,13.15,503.5,411.47,323.15
2018,12,27,13,0,936.0,59.0,6.4,13.2,495.0,378.45,291.65
2018,12,27,13,15,928.5,58.5,6.3,13.15,478.5,341.21,256.33
2018,12,27,13,30,921.0,58.0,6.2,13.1,462.0,302.4,219.38
2018,12,27,13,45,908.5,57.0,6.15,13.05,438.5,260.62,180.19
2018,12,27,14,0,896.0,56.0,6.1,13.0,415.0,218.08,141.13
2018,12,27,14,15,877.0,54.0,5.95,12.8,384.0,173.19,102.46
2018,12,27,14,30,858.0,52.0,5.8,12.6,353.0,128.57,68.09
2018,12,27,14,45,832.5,50.5,5.65,12.4,318.5,84.49,41.83
2018,12,27,15,0,807.0,49.0,5.5,12.2,284.0,41.65,31.95
2018,12,27,15,15,769.5,46.0,5.5,12.2,245.0,34.93,25.86
2018,12,27,15,30,732.0,43.0,5.5,12.2,206.0,33.51,24.48
2018,12,27,15,45,671.0,38.5,4.95,11.2,165.0,30.75,21.9
2018,12,27,16,0,610.0,34.0,4.4,10.2,124.0,28.02,19.19
2018,12,27,16,15,506.5,28.5,4.25,9.7,86.5,24.33,15.1
2018,12,27,16,30,403.0,23.0,4.1,9.2,49.0,20.74,4.88
2018,12,27,16,45,219.5,13.5,4.0,8.65,26.0,12.87,0.0
2018,12,27,17,0,36.0,4.0,3.9,8.1,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,3.9,7.9,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.05,5.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.85,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.8,4.35,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,3.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.75,2.85,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,2.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.65,2.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.6,2.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,12,28,7,15,44.0,4.5,2.55,2.5,5.0,0.0,0.0
2018,12,28,7,30,88.0,9.0,2.7,3.1,10.0,41.91,0.0
2018,12,28,7,45,201.0,20.5,2.9,3.65,36.5,121.41,14.33
2018,12,28,8,0,314.0,32.0,3.1,4.2,63.0,197.71,151.72
2018,12,28,8,15,459.5,36.0,3.2,4.75,105.5,275.35,226.02
2018,12,28,8,30,605.0,40.0,3.3,5.3,148.0,354.66,296.35
2018,12,28,8,45,693.5,41.5,3.4,5.85,193.5,411.08,346.14
2018,12,28,9,0,782.0,43.0,3.5,6.4,239.0,464.62,392.13
2018,12,28,9,15,807.5,45.5,3.6,7.05,275.5,489.65,413.26
2018,12,28,9,30,833.0,48.0,3.7,7.7,312.0,512.82,431.99
2018,12,28,9,45,861.0,49.0,3.85,8.3,346.5,533.32,448.0
2018,12,28,10,0,889.0,50.0,4.0,8.9,381.0,551.39,461.47
2018,12,28,10,15,903.5,51.0,4.0,9.35,408.0,559.3,466.28
2018,12,28,10,30,918.0,52.0,4.0,9.8,435.0,564.25,468.48
2018,12,28,10,45,927.5,53.0,4.0,10.25,456.0,563.38,465.76
2018,12,28,11,0,937.0,54.0,4.0,10.7,477.0,559.36,460.34
2018,12,28,11,15,942.0,54.0,4.0,10.95,490.0,548.7,449.79
2018,12,28,11,30,947.0,54.0,4.0,11.2,503.0,534.97,436.56
2018,12,28,11,45,947.0,54.5,4.05,11.45,508.5,516.28,419.2
2018,12,28,12,0,947.0,55.0,4.1,11.7,514.0,494.75,399.27
2018,12,28,12,15,943.5,57.0,4.05,11.8,513.0,470.47,376.67
2018,12,28,12,30,940.0,59.0,4.0,11.9,512.0,443.66,351.61
2018,12,28,12,45,932.5,60.5,3.95,12.05,503.0,412.45,322.5
2018,12,28,13,0,925.0,62.0,3.9,12.2,494.0,379.25,291.27
2018,12,28,13,15,918.5,60.5,3.85,12.2,477.5,341.77,256.2
2018,12,28,13,30,912.0,59.0,3.8,12.2,461.0,302.69,219.42
2018,12,28,13,45,902.0,57.5,3.7,12.2,438.0,261.4,180.84
2018,12,28,14,0,892.0,56.0,3.6,12.2,415.0,219.17,142.13
2018,12,28,14,15,875.0,54.5,3.35,12.0,385.5,175.18,104.16
2018,12,28,14,30,858.0,53.0,3.1,11.8,356.0,131.24,70.14
2018,12,28,14,45,833.0,51.0,2.85,11.6,321.0,86.74,43.13
2018,12,28,15,0,808.0,49.0,2.6,11.4,286.0,43.45,33.7
2018,12,28,15,15,770.5,46.0,2.6,11.4,247.0,34.87,25.94
2018,12,28,15,30,733.0,43.0,2.6,11.4,208.0,33.44,24.55
2018,12,28,15,45,672.5,39.0,2.0,9.65,167.0,31.14,22.45
2018,12,28,16,0,612.0,35.0,1.4,7.9,126.0,28.91,20.26
2018,12,28,16,15,508.5,29.5,1.45,7.35,88.5,25.25,16.2
2018,12,28,16,30,405.0,24.0,1.5,6.8,51.0,21.73,6.55
2018,12,28,16,45,221.0,14.0,1.5,6.3,27.0,13.34,0.0
2018,12,28,17,0,37.0,4.0,1.5,5.8,3.0,0.0,0.0
2018,12,28,17,15,18.5,2.0,1.5,5.7,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,29,7,15,66.0,5.0,1.15,2.95,6.0,0.0,0.0
2018,12,29,7,30,132.0,10.0,1.2,3.5,12.0,59.51,0.0
2018,12,29,7,45,181.5,21.5,1.25,4.1,33.5,114.03,8.93
2018,12,29,8,0,231.0,33.0,1.3,4.7,55.0,162.53,123.33
2018,12,29,8,15,426.5,36.0,1.35,5.25,102.0,260.3,211.99
2018,12,29,8,30,622.0,39.0,1.4,5.8,149.0,361.84,298.79
